Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
751606,Broomy Hill - Hereford,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
751606,Broomy Hill - Hereford,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
751606,Broomy Hill - Hereford,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,feeder,,L3 Active Power,kW,17.92
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.83
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.01
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,feeder,,N Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
751606,Broomy Hill - Hereford,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,feeder,,L3 Active Power,kW,20.48
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.3
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.83
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,86.2
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
751606,Broomy Hill - Hereford,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.17
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.65
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.13
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,feeder,,N Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.87
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
751606,Broomy Hill - Hereford,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.46
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.76
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.53
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
751606,Broomy Hill - Hereford,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.55
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.72
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.47
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
751606,Broomy Hill - Hereford,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.23
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,feeder,,L2 Active Power,kW,13.42
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.61
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.89
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
751606,Broomy Hill - Hereford,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.03
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.02
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.46
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,feeder,,N Current (RMS),A,46.2
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.23
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
751606,Broomy Hill - Hereford,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.97
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.17
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.68
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,feeder,,N Current (RMS),A,42.3
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
751606,Broomy Hill - Hereford,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.91
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,feeder,,L2 Active Power,kW,15.96
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.25
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,feeder,,N Current (RMS),A,48.8
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.22
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
751606,Broomy Hill - Hereford,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.71
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.31
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.31
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,feeder,,N Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
751606,Broomy Hill - Hereford,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.45
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.53
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.78
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
751606,Broomy Hill - Hereford,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.78
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.71
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.59
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,feeder,,N Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
751606,Broomy Hill - Hereford,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.91
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,feeder,,L2 Active Power,kW,17.66
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.27
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,feeder,,N Current (RMS),A,50.0
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
751606,Broomy Hill - Hereford,2023-03-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
751606,Broomy Hill - Hereford,2023-03-02T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-02T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-03-02T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-02T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.96
751606,Broomy Hill - Hereford,2023-03-02T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.67
751606,Broomy Hill - Hereford,2023-03-02T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.25
751606,Broomy Hill - Hereford,2023-03-02T17:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-03-02T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-02T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
751606,Broomy Hill - Hereford,2023-03-02T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
751606,Broomy Hill - Hereford,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
