Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.25
751606,Broomy Hill - Hereford,2023-03-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-03-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-03-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-03-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.87
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.06
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.91
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,transformer,,Temperature,C,15.2
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.05
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-03-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.46
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.08
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.49
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.48
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.08
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.91
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-03-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.1
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.03
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.33
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.11
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.04
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.75
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-03-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.86
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,feeder,,L2 Active Power,kW,10.09
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.42
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.85
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-03-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.71
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.88
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.66
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.72
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.85
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.07
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-03-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.44
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.28
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.24
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.66
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
751606,Broomy Hill - Hereford,2023-03-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,feeder,,L3 Active Power,kW,11.82
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.86
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.22
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.65
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-03-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.58
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.28
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.89
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.58
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-03-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.59
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.66
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.89
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.58
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.65
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.3
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-03-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,feeder,,L3 Active Power,kW,10.83
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.06
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.63
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.06
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-03-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.29
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.3
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.49
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.92
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
751606,Broomy Hill - Hereford,2023-03-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.86
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.85
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.89
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.81
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.29
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-03-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.99
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.1
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.81
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.96
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.1
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-03-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-03-02T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-02T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
751606,Broomy Hill - Hereford,2023-03-02T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-02T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.12
751606,Broomy Hill - Hereford,2023-03-02T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.23
751606,Broomy Hill - Hereford,2023-03-02T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.99
751606,Broomy Hill - Hereford,2023-03-02T10:40:00.000+00:00,feeder,,N Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-03-02T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-03-02T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-02T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
751606,Broomy Hill - Hereford,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
