Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-03-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-03-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-03-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.03
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.17
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.27
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.99
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.16
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.68
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.85
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.26
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.47
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.81
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.28
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.89
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-03-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.31
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.45
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.64
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.29
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.05
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-03-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.61
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.83
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.01
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.62
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.8
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.42
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-03-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.73
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.89
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.67
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.69
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.88
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.08
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-03-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.68
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.8
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.31
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,transformer,,Temperature,C,15.6
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.63
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.79
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.72
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-03-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.71
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.94
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.19
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,transformer,,Temperature,C,15.6
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.66
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.93
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.59
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-03-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.05
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.14
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,transformer,,Temperature,C,15.6
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.01
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.21
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.55
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-03-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.3
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.27
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.08
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,transformer,,Temperature,C,15.6
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.27
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.27
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.49
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-03-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.05
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.31
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,transformer,,Temperature,C,15.6
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.01
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.31
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.42
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-03-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.03
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.5
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,transformer,,Temperature,C,15.6
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.38
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.03
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.93
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-03-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.3
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.45
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.21
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,transformer,,Temperature,C,15.6
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.29
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.47
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.63
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.05
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.91
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.73
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,transformer,,Temperature,C,15.6
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.03
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.91
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.14
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-03-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-02T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-02T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-03-02T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-03-02T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.76
751606,Broomy Hill - Hereford,2023-03-02T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.98
751606,Broomy Hill - Hereford,2023-03-02T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.73
751606,Broomy Hill - Hereford,2023-03-02T03:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-03-02T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-03-02T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-03-02T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T03:50:00.000+00:00,transformer,,Temperature,C,15.6
