Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
751606,Broomy Hill - Hereford,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
751606,Broomy Hill - Hereford,2023-03-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-02T01:30:00.000+00:00,transformer,,Temperature,C,15.8
751606,Broomy Hill - Hereford,2023-03-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
751606,Broomy Hill - Hereford,2023-03-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
751606,Broomy Hill - Hereford,2023-03-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
751606,Broomy Hill - Hereford,2023-03-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
751606,Broomy Hill - Hereford,2023-03-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
751606,Broomy Hill - Hereford,2023-03-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-03-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-03-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
751606,Broomy Hill - Hereford,2023-03-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.13
751606,Broomy Hill - Hereford,2023-03-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.99
751606,Broomy Hill - Hereford,2023-03-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-03-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
751606,Broomy Hill - Hereford,2023-03-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-03-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,feeder,,L3 Active Power,kW,11.92
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.87
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.13
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,feeder,,N Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,transformer,,Temperature,C,15.8
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.84
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.57
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-03-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,feeder,,L3 Active Power,kW,11.71
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.4
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.67
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,transformer,,Temperature,C,15.8
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.34
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.1
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,feeder,,L3 Active Power,kW,12.47
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.28
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.22
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,feeder,,N Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,transformer,,Temperature,C,15.8
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.19
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.64
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-03-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,feeder,,L3 Active Power,kW,12.61
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.17
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,transformer,,Temperature,C,15.8
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,feeder,,L3 Active Power,kW,11.51
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.97
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.33
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,transformer,,Temperature,C,15.8
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.9
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-03-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,feeder,,L3 Active Power,kW,14.01
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.24
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.47
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,feeder,,N Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,transformer,,Temperature,C,15.8
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.17
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.14
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-03-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,feeder,,L3 Active Power,kW,13.24
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.63
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.45
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,feeder,,N Current (RMS),A,36.4
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,transformer,,Temperature,C,15.8
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.39
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.54
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.88
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,feeder,,L3 Active Power,kW,10.3
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,feeder,,L2 Active Power,kW,9.63
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.9
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,transformer,,Temperature,C,15.8
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
751606,Broomy Hill - Hereford,2023-03-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.32
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.29
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.69
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,transformer,,Temperature,C,15.8
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.11
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-03-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.53
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.23
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.89
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.46
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.3
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-03-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.51
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.6
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.17
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.44
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.62
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.57
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-03-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.58
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.1
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.43
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.53
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.13
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.85
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-03-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-03-03T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-03-03T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-03-03T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-03T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.29
751606,Broomy Hill - Hereford,2023-03-03T23:20:00.000+00:00,feeder,,L2 Active Power,kW,8.75
751606,Broomy Hill - Hereford,2023-03-03T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.11
751606,Broomy Hill - Hereford,2023-03-03T23:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-03-03T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-03-03T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-03-03T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T23:20:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
751606,Broomy Hill - Hereford,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
751606,Broomy Hill - Hereford,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
751606,Broomy Hill - Hereford,2023-03-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-03-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.24
751606,Broomy Hill - Hereford,2023-03-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
751606,Broomy Hill - Hereford,2023-03-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.53
751606,Broomy Hill - Hereford,2023-03-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-03-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
