Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-03-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
751606,Broomy Hill - Hereford,2023-03-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.18
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,feeder,,L2 Active Power,kW,14.71
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.92
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,feeder,,N Current (RMS),A,44.7
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
751606,Broomy Hill - Hereford,2023-03-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.7
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,feeder,,L2 Active Power,kW,18.99
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,feeder,,L1 Active Power,kW,13.18
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,feeder,,N Current (RMS),A,57.7
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.8
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.24
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.46
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
751606,Broomy Hill - Hereford,2023-03-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.04
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,feeder,,L2 Active Power,kW,21.18
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,feeder,,L1 Active Power,kW,14.07
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,feeder,,N Current (RMS),A,59.2
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.9
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.24
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.8
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
751606,Broomy Hill - Hereford,2023-03-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.93
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,feeder,,L2 Active Power,kW,20.9
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,feeder,,L1 Active Power,kW,14.25
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,feeder,,N Current (RMS),A,58.3
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.5
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.24
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.69
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
751606,Broomy Hill - Hereford,2023-03-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.12
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,feeder,,L2 Active Power,kW,14.51
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,feeder,,L1 Active Power,kW,12.67
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,feeder,,N Current (RMS),A,50.9
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.9
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
751606,Broomy Hill - Hereford,2023-03-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.13
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,feeder,,L2 Active Power,kW,14.11
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,feeder,,L1 Active Power,kW,13.35
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,feeder,,N Current (RMS),A,49.9
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.92
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
751606,Broomy Hill - Hereford,2023-03-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.12
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,feeder,,L2 Active Power,kW,18.28
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.82
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,feeder,,N Current (RMS),A,54.7
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.23
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.9
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
751606,Broomy Hill - Hereford,2023-03-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.73
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.98
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.98
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
751606,Broomy Hill - Hereford,2023-03-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.76
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.51
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,feeder,,L1 Active Power,kW,10.98
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.39
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
751606,Broomy Hill - Hereford,2023-03-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,feeder,,L3 Active Power,kW,13.85
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.61
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.78
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-03-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.84
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.8
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.5
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.91
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.93
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
751606,Broomy Hill - Hereford,2023-03-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.62
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.9
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.38
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.81
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-03-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,feeder,,L3 Active Power,kW,12.36
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.61
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.17
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.61
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-03-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-03-03T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
751606,Broomy Hill - Hereford,2023-03-03T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
751606,Broomy Hill - Hereford,2023-03-03T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-03T14:10:00.000+00:00,feeder,,L3 Active Power,kW,14.22
751606,Broomy Hill - Hereford,2023-03-03T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.92
751606,Broomy Hill - Hereford,2023-03-03T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.8
751606,Broomy Hill - Hereford,2023-03-03T14:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-03-03T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
751606,Broomy Hill - Hereford,2023-03-03T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
751606,Broomy Hill - Hereford,2023-03-03T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
751606,Broomy Hill - Hereford,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-03-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-03T14:10:00.000+00:00,transformer,,Temperature,C,14.8
