Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-03T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-03T11:50:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
751606,Broomy Hill - Hereford,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
751606,Broomy Hill - Hereford,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
751606,Broomy Hill - Hereford,2023-03-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-03-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-03-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
751606,Broomy Hill - Hereford,2023-03-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
751606,Broomy Hill - Hereford,2023-03-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.69
751606,Broomy Hill - Hereford,2023-03-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-03-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
751606,Broomy Hill - Hereford,2023-03-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
751606,Broomy Hill - Hereford,2023-03-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,feeder,,L3 Active Power,kW,13.57
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.53
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.62
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.65
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-03-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,feeder,,L3 Active Power,kW,22.45
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.0
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.06
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,feeder,,N Current (RMS),A,60.4
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,93.6
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
751606,Broomy Hill - Hereford,2023-03-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,feeder,,L3 Active Power,kW,23.77
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.12
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.1
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,feeder,,N Current (RMS),A,67.6
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,99.0
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.07
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.55
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-03-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,feeder,,L3 Active Power,kW,24.9
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.76
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.47
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,feeder,,N Current (RMS),A,68.6
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,103.7
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.23
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.93
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-03-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,feeder,,L3 Active Power,kW,13.31
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.7
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.02
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,feeder,,N Current (RMS),A,41.1
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.45
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
751606,Broomy Hill - Hereford,2023-03-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.96
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.06
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.88
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.29
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
751606,Broomy Hill - Hereford,2023-03-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.57
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.48
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.97
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.89
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-03-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.08
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.36
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.67
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.01
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.07
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
751606,Broomy Hill - Hereford,2023-03-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.77
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,feeder,,L2 Active Power,kW,12.82
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.86
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.69
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
751606,Broomy Hill - Hereford,2023-03-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.87
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.21
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.09
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-03-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.51
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.0
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.41
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.81
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-03-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.95
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.1
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.98
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.95
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
751606,Broomy Hill - Hereford,2023-03-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.42
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.58
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.39
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.39
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.79
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
