Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
751606,Broomy Hill - Hereford,2023-03-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.92
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.46
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.92
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.99
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.35
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
751606,Broomy Hill - Hereford,2023-03-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.57
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,feeder,,L2 Active Power,kW,16.05
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.9
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,feeder,,N Current (RMS),A,44.9
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.32
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
751606,Broomy Hill - Hereford,2023-03-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.75
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,feeder,,L2 Active Power,kW,16.27
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.16
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,feeder,,N Current (RMS),A,44.0
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.62
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.56
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
751606,Broomy Hill - Hereford,2023-03-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.56
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,feeder,,L2 Active Power,kW,11.71
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.8
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.51
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.2
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
751606,Broomy Hill - Hereford,2023-03-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.05
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,feeder,,L2 Active Power,kW,12.13
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.05
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
751606,Broomy Hill - Hereford,2023-03-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.64
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,feeder,,L2 Active Power,kW,17.0
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.93
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,feeder,,N Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
751606,Broomy Hill - Hereford,2023-03-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.76
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,feeder,,L2 Active Power,kW,15.42
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.31
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.74
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
751606,Broomy Hill - Hereford,2023-03-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.04
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,feeder,,L2 Active Power,kW,13.93
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.51
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.94
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.92
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
751606,Broomy Hill - Hereford,2023-03-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.17
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,feeder,,L2 Active Power,kW,17.65
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.43
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,feeder,,N Current (RMS),A,59.1
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.97
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
751606,Broomy Hill - Hereford,2023-03-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.94
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.95
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.51
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,feeder,,N Current (RMS),A,44.6
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.77
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.89
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
751606,Broomy Hill - Hereford,2023-03-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.08
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.67
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,feeder,,L1 Active Power,kW,13.68
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,feeder,,N Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.94
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-03-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.32
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,feeder,,L2 Active Power,kW,17.17
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.01
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,feeder,,N Current (RMS),A,45.3
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
751606,Broomy Hill - Hereford,2023-03-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.3
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,feeder,,L2 Active Power,kW,22.03
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.44
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,feeder,,N Current (RMS),A,53.8
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
751606,Broomy Hill - Hereford,2023-03-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-03-03T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-03T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-03-03T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-03-03T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.23
751606,Broomy Hill - Hereford,2023-03-03T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.23
751606,Broomy Hill - Hereford,2023-03-03T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.25
751606,Broomy Hill - Hereford,2023-03-03T07:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-03T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-03-03T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
751606,Broomy Hill - Hereford,2023-03-03T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T07:20:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
