Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
751606,Broomy Hill - Hereford,2023-03-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
751606,Broomy Hill - Hereford,2023-03-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-03-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.93
751606,Broomy Hill - Hereford,2023-03-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.45
751606,Broomy Hill - Hereford,2023-03-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.1
751606,Broomy Hill - Hereford,2023-03-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-03-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-03-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-03-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.99
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.25
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.79
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,transformer,,Temperature,C,15.4
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.91
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.24
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.19
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-03-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.71
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.65
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.24
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,transformer,,Temperature,C,15.4
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.6
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.64
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-03-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.4
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.75
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.43
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,transformer,,Temperature,C,15.4
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.29
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.84
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
751606,Broomy Hill - Hereford,2023-03-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.29
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,feeder,,L2 Active Power,kW,15.63
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.8
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,feeder,,N Current (RMS),A,51.7
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.14
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.21
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
751606,Broomy Hill - Hereford,2023-03-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.76
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,feeder,,L2 Active Power,kW,14.07
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.21
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,feeder,,N Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.66
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.62
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
751606,Broomy Hill - Hereford,2023-03-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.32
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,feeder,,L2 Active Power,kW,13.44
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.82
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,feeder,,N Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.24
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
751606,Broomy Hill - Hereford,2023-03-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.34
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,feeder,,L2 Active Power,kW,11.14
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.59
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,feeder,,N Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.27
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
751606,Broomy Hill - Hereford,2023-03-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.11
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.36
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.85
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.09
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.37
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.25
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-03-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.88
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.54
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.73
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.86
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.53
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.14
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-03-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.01
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.25
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.25
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.66
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-03-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.02
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.8
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.94
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.75
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.35
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-03-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.13
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.78
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.25
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.06
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.77
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.65
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-03-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.67
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.22
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.21
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.64
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.62
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-03-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.31
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.43
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.94
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
