Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.29
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.41
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.36
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-03-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.46
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.35
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.09
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.43
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.51
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-03-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.75
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.36
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.95
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-03-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.04
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.43
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.59
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
751606,Broomy Hill - Hereford,2023-03-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.12
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.07
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.32
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.03
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
751606,Broomy Hill - Hereford,2023-03-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.15
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.36
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.86
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,feeder,,N Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.01
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
751606,Broomy Hill - Hereford,2023-03-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.07
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.17
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.24
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.96
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
751606,Broomy Hill - Hereford,2023-03-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.23
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.93
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.19
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.11
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.6
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
751606,Broomy Hill - Hereford,2023-03-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.19
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.78
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.79
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.05
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
751606,Broomy Hill - Hereford,2023-03-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.1
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.31
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.33
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.98
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
751606,Broomy Hill - Hereford,2023-03-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.41
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.69
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.79
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,feeder,,N Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.27
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.18
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
751606,Broomy Hill - Hereford,2023-03-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.21
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.56
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.04
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.08
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.44
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
751606,Broomy Hill - Hereford,2023-03-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.12
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.04
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.93
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,feeder,,N Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.98
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
751606,Broomy Hill - Hereford,2023-03-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.32
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.1
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.89
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.29
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
