Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.6
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.48
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.83
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
751606,Broomy Hill - Hereford,2023-03-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,feeder,,L3 Active Power,kW,16.66
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.4
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.0
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
751606,Broomy Hill - Hereford,2023-03-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.61
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.65
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.87
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-03-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.26
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.74
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,feeder,,L1 Active Power,kW,13.21
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,feeder,,N Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-03-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.98
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,feeder,,L2 Active Power,kW,9.4
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.65
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
751606,Broomy Hill - Hereford,2023-03-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.65
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.59
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,feeder,,L1 Active Power,kW,14.5
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-03-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.33
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.2
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.82
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-03-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.11
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.12
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,feeder,,L1 Active Power,kW,17.88
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,feeder,,N Current (RMS),A,52.5
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.01
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.24
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-03-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.53
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.04
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.93
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
751606,Broomy Hill - Hereford,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.1
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.33
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.71
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,feeder,,N Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
751606,Broomy Hill - Hereford,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.54
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.5
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.19
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
751606,Broomy Hill - Hereford,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.7
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,feeder,,L2 Active Power,kW,15.75
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.24
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,feeder,,N Current (RMS),A,46.1
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.53
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
751606,Broomy Hill - Hereford,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.87
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.1
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,feeder,,L1 Active Power,kW,16.98
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,feeder,,N Current (RMS),A,42.7
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
751606,Broomy Hill - Hereford,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
751606,Broomy Hill - Hereford,2023-03-04T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-04T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-03-04T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-04T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.57
751606,Broomy Hill - Hereford,2023-03-04T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.6
751606,Broomy Hill - Hereford,2023-03-04T17:40:00.000+00:00,feeder,,L1 Active Power,kW,16.1
751606,Broomy Hill - Hereford,2023-03-04T17:40:00.000+00:00,feeder,,N Current (RMS),A,45.8
751606,Broomy Hill - Hereford,2023-03-04T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-03-04T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
751606,Broomy Hill - Hereford,2023-03-04T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
751606,Broomy Hill - Hereford,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-03-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-04T17:40:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
751606,Broomy Hill - Hereford,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
