Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.38
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,feeder,,L2 Active Power,kW,14.66
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.54
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,feeder,,N Current (RMS),A,37.9
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.67
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
751606,Broomy Hill - Hereford,2023-03-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.07
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,feeder,,L2 Active Power,kW,19.5
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.99
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,feeder,,N Current (RMS),A,55.9
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.6
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,transformer,,Temperature,C,14.7
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.41
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
751606,Broomy Hill - Hereford,2023-03-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,feeder,,L3 Active Power,kW,10.74
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,feeder,,L2 Active Power,kW,31.62
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.92
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,feeder,,N Current (RMS),A,98.1
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,131.6
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,transformer,,Temperature,C,14.7
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.88
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.36
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
751606,Broomy Hill - Hereford,2023-03-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.69
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,feeder,,L2 Active Power,kW,13.97
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.49
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,feeder,,N Current (RMS),A,41.1
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,transformer,,Temperature,C,14.7
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.89
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
751606,Broomy Hill - Hereford,2023-03-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.53
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,feeder,,L2 Active Power,kW,13.95
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.13
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,feeder,,N Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,transformer,,Temperature,C,14.6
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.02
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.53
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
751606,Broomy Hill - Hereford,2023-03-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.39
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.62
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.11
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,transformer,,Temperature,C,14.6
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.59
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.51
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
751606,Broomy Hill - Hereford,2023-03-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.01
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.87
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.12
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,feeder,,N Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,transformer,,Temperature,C,14.6
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.59
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.54
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
751606,Broomy Hill - Hereford,2023-03-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.3
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,feeder,,L2 Active Power,kW,14.21
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.94
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,feeder,,N Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,transformer,,Temperature,C,14.6
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.4
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
751606,Broomy Hill - Hereford,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.45
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,feeder,,L2 Active Power,kW,15.64
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.48
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,feeder,,N Current (RMS),A,49.1
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,transformer,,Temperature,C,14.6
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.28
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.92
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
751606,Broomy Hill - Hereford,2023-03-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.35
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,feeder,,L2 Active Power,kW,16.07
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.93
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,feeder,,N Current (RMS),A,44.0
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,transformer,,Temperature,C,14.6
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
751606,Broomy Hill - Hereford,2023-03-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.36
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,feeder,,L2 Active Power,kW,16.88
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.13
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,feeder,,N Current (RMS),A,52.1
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,transformer,,Temperature,C,14.6
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.59
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
751606,Broomy Hill - Hereford,2023-03-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.69
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,feeder,,L2 Active Power,kW,13.28
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.73
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,feeder,,N Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,transformer,,Temperature,C,14.6
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.2
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
751606,Broomy Hill - Hereford,2023-03-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.31
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,feeder,,L2 Active Power,kW,13.89
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.22
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,feeder,,N Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,transformer,,Temperature,C,14.6
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.72
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
751606,Broomy Hill - Hereford,2023-03-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.77
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.4
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.83
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,transformer,,Temperature,C,14.6
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
