Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.29
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
751606,Broomy Hill - Hereford,2023-03-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.66
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.28
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,feeder,,L1 Active Power,kW,12.72
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,feeder,,N Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,transformer,,Temperature,C,14.6
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
751606,Broomy Hill - Hereford,2023-03-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.18
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.07
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.9
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,feeder,,N Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,transformer,,Temperature,C,14.6
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.69
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.38
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
751606,Broomy Hill - Hereford,2023-03-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,feeder,,L3 Active Power,kW,11.11
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.56
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.72
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,transformer,,Temperature,C,14.6
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.21
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
751606,Broomy Hill - Hereford,2023-03-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,feeder,,L3 Active Power,kW,13.24
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.04
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.91
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,transformer,,Temperature,C,14.6
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.4
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
751606,Broomy Hill - Hereford,2023-03-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.17
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,feeder,,L2 Active Power,kW,13.49
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.06
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,feeder,,N Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,transformer,,Temperature,C,14.6
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
751606,Broomy Hill - Hereford,2023-03-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.31
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.06
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.23
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,transformer,,Temperature,C,14.5
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-03-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,feeder,,L3 Active Power,kW,11.75
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.08
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.27
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.52
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,transformer,,Temperature,C,14.5
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.8
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-03-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,feeder,,L3 Active Power,kW,15.53
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.97
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.12
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,feeder,,N Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,transformer,,Temperature,C,14.5
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.63
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
751606,Broomy Hill - Hereford,2023-03-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.74
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.29
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.16
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,transformer,,Temperature,C,14.5
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.25
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.65
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-03-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.13
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.85
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.08
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,transformer,,Temperature,C,14.5
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.82
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.57
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-03-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.93
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.15
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.14
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,transformer,,Temperature,C,14.5
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-03-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.89
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.82
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.59
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,transformer,,Temperature,C,14.5
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-03-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.78
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.45
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.03
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,transformer,,Temperature,C,14.5
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.71
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
751606,Broomy Hill - Hereford,2023-03-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-03-04T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-04T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-03-04T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-03-04T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.2
751606,Broomy Hill - Hereford,2023-03-04T08:30:00.000+00:00,feeder,,L2 Active Power,kW,16.9
751606,Broomy Hill - Hereford,2023-03-04T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.88
751606,Broomy Hill - Hereford,2023-03-04T08:30:00.000+00:00,feeder,,N Current (RMS),A,44.9
751606,Broomy Hill - Hereford,2023-03-04T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-03-04T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
751606,Broomy Hill - Hereford,2023-03-04T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
751606,Broomy Hill - Hereford,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
