Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-04T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
751606,Broomy Hill - Hereford,2023-03-04T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-04T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.93
751606,Broomy Hill - Hereford,2023-03-04T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.15
751606,Broomy Hill - Hereford,2023-03-04T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.65
751606,Broomy Hill - Hereford,2023-03-04T06:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-03-04T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-03-04T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-04T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-03-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T06:10:00.000+00:00,transformer,,Temperature,C,14.6
751606,Broomy Hill - Hereford,2023-03-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
751606,Broomy Hill - Hereford,2023-03-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
751606,Broomy Hill - Hereford,2023-03-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
751606,Broomy Hill - Hereford,2023-03-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751606,Broomy Hill - Hereford,2023-03-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.87
751606,Broomy Hill - Hereford,2023-03-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.12
751606,Broomy Hill - Hereford,2023-03-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.03
751606,Broomy Hill - Hereford,2023-03-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-03-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-03-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.68
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.87
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.85
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,transformer,,Temperature,C,14.6
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.58
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.82
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-03-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.53
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.02
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,transformer,,Temperature,C,14.6
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.49
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.21
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.42
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.21
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.75
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.6
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,transformer,,Temperature,C,14.6
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.14
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.73
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-03-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.81
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.03
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.44
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,transformer,,Temperature,C,14.6
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.74
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.01
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-03-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.52
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.41
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.09
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,transformer,,Temperature,C,14.6
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.44
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.4
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.48
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-03-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.6
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.12
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.1
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,transformer,,Temperature,C,14.7
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.53
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.11
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.5
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-03-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.08
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.08
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.97
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,transformer,,Temperature,C,14.7
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.05
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.68
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.81
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.27
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,transformer,,Temperature,C,14.7
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.62
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.77
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.66
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.53
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.18
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.58
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,transformer,,Temperature,C,14.7
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.52
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.17
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.98
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-03-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.05
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.81
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.7
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,transformer,,Temperature,C,14.7
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.05
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.79
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.11
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-03-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.95
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.69
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.49
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,transformer,,Temperature,C,14.7
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.95
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.67
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.89
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-03-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.72
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.95
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.26
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.74
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.94
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.66
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-03-04T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-04T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-03-04T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-04T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.51
751606,Broomy Hill - Hereford,2023-03-04T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.01
751606,Broomy Hill - Hereford,2023-03-04T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.02
751606,Broomy Hill - Hereford,2023-03-04T04:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-03-04T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-03-04T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-03-04T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-04T04:00:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
751606,Broomy Hill - Hereford,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
751606,Broomy Hill - Hereford,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
