Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-04T01:40:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
751606,Broomy Hill - Hereford,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
751606,Broomy Hill - Hereford,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
751606,Broomy Hill - Hereford,2023-03-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-03-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.78
751606,Broomy Hill - Hereford,2023-03-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.37
751606,Broomy Hill - Hereford,2023-03-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.37
751606,Broomy Hill - Hereford,2023-03-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-03-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-03-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-03-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.63
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.23
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.12
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.63
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.21
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.53
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.81
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.68
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.71
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.82
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.66
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.12
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-03-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.89
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.01
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.76
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.87
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.98
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.17
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.03
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.02
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.98
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.42
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.0
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.28
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.72
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.21
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.63
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.4
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.62
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.62
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.35
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.02
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-03-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,feeder,,L3 Active Power,kW,7.41
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.21
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.35
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.16
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.76
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-03-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.62
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.86
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.49
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.8
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.9
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-03-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.51
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.58
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.74
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.43
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-03-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.34
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.47
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.25
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.41
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-03-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.95
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,11.54
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.83
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.9
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.24
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
751606,Broomy Hill - Hereford,2023-03-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.62
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,feeder,,L2 Active Power,kW,9.64
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.18
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.55
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.6
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-03-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.92
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,feeder,,L2 Active Power,kW,9.09
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.77
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.83
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.17
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-03-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-03-05T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-05T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
