Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-05T18:50:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
751606,Broomy Hill - Hereford,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
751606,Broomy Hill - Hereford,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
751606,Broomy Hill - Hereford,2023-03-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-03-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.2
751606,Broomy Hill - Hereford,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.89
751606,Broomy Hill - Hereford,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.49
751606,Broomy Hill - Hereford,2023-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
751606,Broomy Hill - Hereford,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.52
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.82
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.42
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
751606,Broomy Hill - Hereford,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.31
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.98
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.98
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
751606,Broomy Hill - Hereford,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.16
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,18.26
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.71
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,41.3
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
751606,Broomy Hill - Hereford,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.73
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.94
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.8
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.2
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
751606,Broomy Hill - Hereford,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,14.53
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.24
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.48
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
751606,Broomy Hill - Hereford,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.64
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.14
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.27
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
751606,Broomy Hill - Hereford,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.55
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,18.77
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.72
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.9
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
751606,Broomy Hill - Hereford,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.73
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,27.9
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.84
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,62.7
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,118.7
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
751606,Broomy Hill - Hereford,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.47
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,17.78
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.9
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.5
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.41
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
751606,Broomy Hill - Hereford,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,17.32
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.41
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.89
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.3
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
751606,Broomy Hill - Hereford,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,21.47
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,16.2
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.24
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,89.9
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
751606,Broomy Hill - Hereford,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.07
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.31
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.66
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
751606,Broomy Hill - Hereford,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.28
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,19.22
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.63
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.9
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.05
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
751606,Broomy Hill - Hereford,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-03-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-03-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
