Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-05T12:00:00.000+00:00,transformer,,Temperature,C,14.4
751606,Broomy Hill - Hereford,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
751606,Broomy Hill - Hereford,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
751606,Broomy Hill - Hereford,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
751606,Broomy Hill - Hereford,2023-03-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-03-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.28
751606,Broomy Hill - Hereford,2023-03-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
751606,Broomy Hill - Hereford,2023-03-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.46
751606,Broomy Hill - Hereford,2023-03-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-03-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-03-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
751606,Broomy Hill - Hereford,2023-03-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.12
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,11.46
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.94
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,transformer,,Temperature,C,14.4
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.76
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.37
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
751606,Broomy Hill - Hereford,2023-03-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.67
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.58
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.38
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,transformer,,Temperature,C,14.4
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.61
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.79
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
751606,Broomy Hill - Hereford,2023-03-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.99
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,13.16
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.33
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,transformer,,Temperature,C,14.4
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.94
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.75
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
751606,Broomy Hill - Hereford,2023-03-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.66
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,13.36
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.69
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,transformer,,Temperature,C,14.4
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.1
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
751606,Broomy Hill - Hereford,2023-03-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.23
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.34
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.81
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,transformer,,Temperature,C,14.4
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.18
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.21
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-03-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.93
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.38
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.32
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,transformer,,Temperature,C,14.4
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-03-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.62
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.97
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.72
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,transformer,,Temperature,C,14.4
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.16
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-03-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.16
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,9.49
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.89
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,transformer,,Temperature,C,14.4
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.22
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-03-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.06
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.44
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.43
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,transformer,,Temperature,C,14.4
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.59
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.85
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
751606,Broomy Hill - Hereford,2023-03-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.96
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,21.46
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.53
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,61.0
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,transformer,,Temperature,C,14.4
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.44
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.59
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
751606,Broomy Hill - Hereford,2023-03-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.69
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,11.87
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.0
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,transformer,,Temperature,C,14.4
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.47
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
751606,Broomy Hill - Hereford,2023-03-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.61
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.41
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.63
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,transformer,,Temperature,C,14.4
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.44
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.11
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
751606,Broomy Hill - Hereford,2023-03-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.71
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,13.36
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.83
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,transformer,,Temperature,C,14.4
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
751606,Broomy Hill - Hereford,2023-03-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.12
