Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.77
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.64
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,transformer,,Temperature,C,14.4
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-03-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,11.31
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.74
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.61
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,transformer,,Temperature,C,14.4
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.7
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.1
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-03-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.64
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.63
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.21
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,transformer,,Temperature,C,14.4
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.64
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-03-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.72
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.64
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.63
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,transformer,,Temperature,C,14.4
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.63
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.02
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-03-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.75
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,10.15
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.26
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,36.9
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,transformer,,Temperature,C,14.4
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.62
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
751606,Broomy Hill - Hereford,2023-03-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.83
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,11.01
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.82
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,transformer,,Temperature,C,14.4
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.74
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
751606,Broomy Hill - Hereford,2023-03-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.96
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,11.01
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.44
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,41.6
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,transformer,,Temperature,C,14.4
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.79
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
751606,Broomy Hill - Hereford,2023-03-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.76
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,12.36
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.76
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,transformer,,Temperature,C,14.4
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.58
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
751606,Broomy Hill - Hereford,2023-03-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,10.83
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.8
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,transformer,,Temperature,C,14.4
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.85
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
751606,Broomy Hill - Hereford,2023-03-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.45
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.32
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.89
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,transformer,,Temperature,C,14.4
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-03-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.56
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.02
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.45
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,transformer,,Temperature,C,14.5
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.57
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
751606,Broomy Hill - Hereford,2023-03-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.04
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.43
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.77
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,transformer,,Temperature,C,14.5
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.19
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-03-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.13
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.12
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.92
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,transformer,,Temperature,C,14.5
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.16
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.34
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-03-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-03-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-03-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
751606,Broomy Hill - Hereford,2023-03-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.35
751606,Broomy Hill - Hereford,2023-03-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.88
751606,Broomy Hill - Hereford,2023-03-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.07
751606,Broomy Hill - Hereford,2023-03-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-03-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-03-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-03-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T07:30:00.000+00:00,transformer,,Temperature,C,14.5
751606,Broomy Hill - Hereford,2023-03-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
751606,Broomy Hill - Hereford,2023-03-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
751606,Broomy Hill - Hereford,2023-03-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
751606,Broomy Hill - Hereford,2023-03-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-03-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
