Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-03-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-03-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-05T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T02:50:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
751606,Broomy Hill - Hereford,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
751606,Broomy Hill - Hereford,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
751606,Broomy Hill - Hereford,2023-03-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-03-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.68
751606,Broomy Hill - Hereford,2023-03-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.07
751606,Broomy Hill - Hereford,2023-03-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.57
751606,Broomy Hill - Hereford,2023-03-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-03-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-03-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-03-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.69
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.07
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.8
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.65
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.06
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.2
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.82
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.93
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.28
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.81
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.92
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.69
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.13
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.99
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.14
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.97
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.56
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.84
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.67
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.0
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.85
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.42
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-03-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.68
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,feeder,,L2 Active Power,kW,11.06
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.51
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.61
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.92
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
751606,Broomy Hill - Hereford,2023-03-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.66
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,11.1
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.6
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.58
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.01
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
751606,Broomy Hill - Hereford,2023-03-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.99
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,11.23
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.48
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.91
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.9
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
751606,Broomy Hill - Hereford,2023-03-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.17
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,11.1
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.41
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.82
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
751606,Broomy Hill - Hereford,2023-03-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,11.15
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.68
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.73
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.09
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
751606,Broomy Hill - Hereford,2023-03-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.78
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,11.3
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.8
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.69
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.21
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-03-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.81
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,11.25
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.2
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.74
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.61
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
751606,Broomy Hill - Hereford,2023-03-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.8
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,11.09
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.58
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.73
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.98
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
751606,Broomy Hill - Hereford,2023-03-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.84
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,11.32
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.71
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.73
