Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.1
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
751606,Broomy Hill - Hereford,2023-03-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.98
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,12.23
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.66
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.85
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.04
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
751606,Broomy Hill - Hereford,2023-03-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.88
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,13.16
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.52
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.75
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.9
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
751606,Broomy Hill - Hereford,2023-03-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.84
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,15.13
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.72
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,50.6
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.66
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.12
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
751606,Broomy Hill - Hereford,2023-03-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.84
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,14.94
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.26
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,47.5
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.7
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.06
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.66
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
751606,Broomy Hill - Hereford,2023-03-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,10.02
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.75
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.11
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.53
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-03-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,10.25
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.94
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.92
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.44
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-03-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,10.09
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.59
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.13
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.19
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.57
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-03-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,10.09
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.19
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.03
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.47
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-03-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,10.98
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,13.37
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.69
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.13
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
751606,Broomy Hill - Hereford,2023-03-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,13.09
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.91
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.43
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.87
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
751606,Broomy Hill - Hereford,2023-03-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,13.32
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.08
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.06
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,38.1
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.02
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.5
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-03-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,10.95
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.29
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.16
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.23
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.59
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-03-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,10.7
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.49
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.12
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.55
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-03-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-03-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-03-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,12.38
751606,Broomy Hill - Hereford,2023-03-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,10.05
751606,Broomy Hill - Hereford,2023-03-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.81
751606,Broomy Hill - Hereford,2023-03-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-03-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
751606,Broomy Hill - Hereford,2023-03-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-03-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
