Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
751606,Broomy Hill - Hereford,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
751606,Broomy Hill - Hereford,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
751606,Broomy Hill - Hereford,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.55
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.95
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.4
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,54.3
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.33
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
751606,Broomy Hill - Hereford,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.8
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.56
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.47
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,41.9
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.64
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
751606,Broomy Hill - Hereford,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.56
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.39
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.23
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,39.6
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.41
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
751606,Broomy Hill - Hereford,2023-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.15
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.93
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.63
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,48.3
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.97
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
751606,Broomy Hill - Hereford,2023-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.64
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,17.33
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.94
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,47.3
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
751606,Broomy Hill - Hereford,2023-03-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.26
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,18.87
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.57
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,54.1
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.09
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
751606,Broomy Hill - Hereford,2023-03-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.88
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,14.47
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.7
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.72
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.51
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
751606,Broomy Hill - Hereford,2023-03-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.47
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,15.62
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.59
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,44.8
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.33
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
751606,Broomy Hill - Hereford,2023-03-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.95
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.26
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.4
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,transformer,,Temperature,C,15.9
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.86
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.8
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
751606,Broomy Hill - Hereford,2023-03-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.66
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.32
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.81
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,transformer,,Temperature,C,15.9
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.53
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.2
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
751606,Broomy Hill - Hereford,2023-03-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.11
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.6
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,13.82
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,51.8
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,transformer,,Temperature,C,15.9
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.92
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
751606,Broomy Hill - Hereford,2023-03-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.11
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,14.49
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.33
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,42.3
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,transformer,,Temperature,C,15.9
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.96
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.73
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
751606,Broomy Hill - Hereford,2023-03-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.04
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.65
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.56
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,transformer,,Temperature,C,15.9
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.94
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
751606,Broomy Hill - Hereford,2023-03-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-03-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-03-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-03-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.71
751606,Broomy Hill - Hereford,2023-03-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,13.76
751606,Broomy Hill - Hereford,2023-03-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.34
751606,Broomy Hill - Hereford,2023-03-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-03-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
751606,Broomy Hill - Hereford,2023-03-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
