Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-07T23:30:00.000+00:00,transformer,,Temperature,C,14.6
751606,Broomy Hill - Hereford,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751606,Broomy Hill - Hereford,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
751606,Broomy Hill - Hereford,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
751606,Broomy Hill - Hereford,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
751606,Broomy Hill - Hereford,2023-03-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-03-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.8
751606,Broomy Hill - Hereford,2023-03-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
751606,Broomy Hill - Hereford,2023-03-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.16
751606,Broomy Hill - Hereford,2023-03-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-03-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-03-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.72
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,8.46
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.03
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,transformer,,Temperature,C,14.6
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.69
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.45
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-03-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.87
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,9.26
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.99
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,transformer,,Temperature,C,14.6
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.85
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.4
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-03-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.31
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,13.57
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.12
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,transformer,,Temperature,C,14.6
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.24
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.54
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
751606,Broomy Hill - Hereford,2023-03-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,10.59
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.13
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.9
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,transformer,,Temperature,C,14.7
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.65
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-03-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,13.59
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,10.88
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.92
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,transformer,,Temperature,C,14.7
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.36
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
751606,Broomy Hill - Hereford,2023-03-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,13.45
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,11.58
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.08
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
751606,Broomy Hill - Hereford,2023-03-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,13.37
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.2
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.0
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
751606,Broomy Hill - Hereford,2023-03-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,13.83
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.3
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.59
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
751606,Broomy Hill - Hereford,2023-03-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,14.15
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.93
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.06
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
751606,Broomy Hill - Hereford,2023-03-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.87
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.21
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.4
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.78
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.56
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
751606,Broomy Hill - Hereford,2023-03-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.25
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,10.53
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.97
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.9
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.09
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
751606,Broomy Hill - Hereford,2023-03-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,11.25
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.17
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.51
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
751606,Broomy Hill - Hereford,2023-03-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,17.6
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.93
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.47
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
