Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
751606,Broomy Hill - Hereford,2023-03-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.67
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.59
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.06
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
751606,Broomy Hill - Hereford,2023-03-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.63
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.44
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.23
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
751606,Broomy Hill - Hereford,2023-03-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.94
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.78
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.71
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
751606,Broomy Hill - Hereford,2023-03-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.52
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.67
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.46
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.23
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
751606,Broomy Hill - Hereford,2023-03-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.45
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,14.65
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.34
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.22
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
751606,Broomy Hill - Hereford,2023-03-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.97
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.51
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.34
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
751606,Broomy Hill - Hereford,2023-03-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.82
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,15.05
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.6
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,46.9
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.62
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.66
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
751606,Broomy Hill - Hereford,2023-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.18
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.7
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.36
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
751606,Broomy Hill - Hereford,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.86
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.1
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.27
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
751606,Broomy Hill - Hereford,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.03
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.26
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.67
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
751606,Broomy Hill - Hereford,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.99
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.29
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.91
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.39
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
751606,Broomy Hill - Hereford,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.34
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.6
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.57
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
751606,Broomy Hill - Hereford,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,11.72
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.61
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.15
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.02
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
751606,Broomy Hill - Hereford,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.24
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.43
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.27
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
