Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
751606,Broomy Hill - Hereford,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.13
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.36
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.97
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
751606,Broomy Hill - Hereford,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.48
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,13.02
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.45
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.54
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
751606,Broomy Hill - Hereford,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.82
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.39
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.18
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.2
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
751606,Broomy Hill - Hereford,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.3
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,23.55
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.57
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,63.2
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,101.3
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.44
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.66
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
751606,Broomy Hill - Hereford,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.74
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.88
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,13.65
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,62.2
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
751606,Broomy Hill - Hereford,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.54
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,15.23
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.99
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,59.6
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.11
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.39
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
751606,Broomy Hill - Hereford,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.79
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.38
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.23
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.18
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
751606,Broomy Hill - Hereford,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.3
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.43
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.46
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,43.0
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.89
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
751606,Broomy Hill - Hereford,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.19
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.39
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.01
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.26
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
751606,Broomy Hill - Hereford,2023-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.49
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.29
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.81
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,43.1
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.62
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-03-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.65
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.61
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.8
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,3.75
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.21
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
751606,Broomy Hill - Hereford,2023-03-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.44
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.48
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.26
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,54.8
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,4.29
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
751606,Broomy Hill - Hereford,2023-03-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.75
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.77
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.04
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,56.1
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
751606,Broomy Hill - Hereford,2023-03-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
751606,Broomy Hill - Hereford,2023-03-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-03-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.13
751606,Broomy Hill - Hereford,2023-03-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.39
751606,Broomy Hill - Hereford,2023-03-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.97
751606,Broomy Hill - Hereford,2023-03-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-03-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
