Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-03-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-03-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.32
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.22
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.34
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.75
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-03-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.62
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.02
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.58
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.58
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.99
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
751606,Broomy Hill - Hereford,2023-03-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.29
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.09
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.9
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.27
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.32
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
751606,Broomy Hill - Hereford,2023-03-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.3
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,11.16
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.0
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.2
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.4
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
751606,Broomy Hill - Hereford,2023-03-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.43
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.57
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.91
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.35
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.32
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-03-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.31
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.65
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.34
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.23
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.74
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
751606,Broomy Hill - Hereford,2023-03-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.99
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.91
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.48
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.93
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.88
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-03-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.33
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.12
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.23
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-03-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.37
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.22
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.63
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.28
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.03
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-03-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.06
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.69
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.01
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.98
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.76
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.42
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
751606,Broomy Hill - Hereford,2023-03-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.02
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.64
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.17
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.02
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.58
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-03-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.47
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.49
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.95
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.37
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-03-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.97
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,10.35
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.16
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.93
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.57
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
751606,Broomy Hill - Hereford,2023-03-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.36
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,10.4
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.74
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,transformer,,Temperature,C,14.9
