Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.26
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
751606,Broomy Hill - Hereford,2023-03-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.5
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.65
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.22
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.43
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.62
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
751606,Broomy Hill - Hereford,2023-03-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.06
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.25
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.11
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.96
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
751606,Broomy Hill - Hereford,2023-03-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.47
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,15.42
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.27
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,47.9
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.35
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.67
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
751606,Broomy Hill - Hereford,2023-03-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.01
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.36
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.43
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.33
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-03-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.51
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.46
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,11.19
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-03-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.44
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.83
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.34
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.36
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.73
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-03-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.65
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.83
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.97
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.58
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.37
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-03-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.06
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.12
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.3
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.02
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.7
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-03-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.05
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.88
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.74
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.06
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.15
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-03-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.28
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.72
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.11
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
751606,Broomy Hill - Hereford,2023-03-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.88
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.13
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.35
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.89
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.77
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-03-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.97
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.63
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.08
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.93
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.62
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.49
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-03-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.57
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.41
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.16
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.55
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.81
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-03-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-03-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-03-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-03-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.5
751606,Broomy Hill - Hereford,2023-03-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.53
751606,Broomy Hill - Hereford,2023-03-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.09
751606,Broomy Hill - Hereford,2023-03-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-03-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-03-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
