Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-08T20:10:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
751606,Broomy Hill - Hereford,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
751606,Broomy Hill - Hereford,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
751606,Broomy Hill - Hereford,2023-03-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
751606,Broomy Hill - Hereford,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
751606,Broomy Hill - Hereford,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.21
751606,Broomy Hill - Hereford,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
751606,Broomy Hill - Hereford,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.08
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.32
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.39
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.99
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
751606,Broomy Hill - Hereford,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.07
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.32
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.37
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.78
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
751606,Broomy Hill - Hereford,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.94
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.2
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.57
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.99
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
751606,Broomy Hill - Hereford,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.56
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.4
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.34
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.52
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.75
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.4
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.17
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.84
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
751606,Broomy Hill - Hereford,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.59
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.91
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.26
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
751606,Broomy Hill - Hereford,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.17
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,20.21
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.96
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,47.4
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.7
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
751606,Broomy Hill - Hereford,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.4
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,15.13
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.01
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.43
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
751606,Broomy Hill - Hereford,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,18.42
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.1
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.87
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.1
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.03
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
751606,Broomy Hill - Hereford,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.42
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.62
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,15.29
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.27
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
751606,Broomy Hill - Hereford,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.69
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.99
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.6
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
751606,Broomy Hill - Hereford,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.75
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.12
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.15
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.53
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
751606,Broomy Hill - Hereford,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
751606,Broomy Hill - Hereford,2023-03-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-03-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.48
751606,Broomy Hill - Hereford,2023-03-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.16
751606,Broomy Hill - Hereford,2023-03-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,18.37
751606,Broomy Hill - Hereford,2023-03-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,61.0
751606,Broomy Hill - Hereford,2023-03-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-03-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
751606,Broomy Hill - Hereford,2023-03-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.3
751606,Broomy Hill - Hereford,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
751606,Broomy Hill - Hereford,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
751606,Broomy Hill - Hereford,2023-03-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
751606,Broomy Hill - Hereford,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
751606,Broomy Hill - Hereford,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
751606,Broomy Hill - Hereford,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
751606,Broomy Hill - Hereford,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751606,Broomy Hill - Hereford,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.26
751606,Broomy Hill - Hereford,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
751606,Broomy Hill - Hereford,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
751606,Broomy Hill - Hereford,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
751606,Broomy Hill - Hereford,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
