Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
751606,Broomy Hill - Hereford,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
751606,Broomy Hill - Hereford,2023-03-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-03-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
751606,Broomy Hill - Hereford,2023-03-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
751606,Broomy Hill - Hereford,2023-03-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
751606,Broomy Hill - Hereford,2023-03-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-03-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-03-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
751606,Broomy Hill - Hereford,2023-03-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.59
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,16.31
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.33
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,transformer,,Temperature,C,12.6
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.53
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.74
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
751606,Broomy Hill - Hereford,2023-03-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.07
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,17.04
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.54
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,transformer,,Temperature,C,12.6
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
751606,Broomy Hill - Hereford,2023-03-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.23
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.02
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,13.71
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,44.9
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,transformer,,Temperature,C,12.6
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.09
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.07
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
751606,Broomy Hill - Hereford,2023-03-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.98
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.61
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,12.38
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,49.8
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,transformer,,Temperature,C,12.6
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.79
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
751606,Broomy Hill - Hereford,2023-03-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.33
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,15.82
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.21
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,45.9
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,transformer,,Temperature,C,12.6
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.17
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
751606,Broomy Hill - Hereford,2023-03-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.31
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,16.88
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.64
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,52.3
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,transformer,,Temperature,C,12.6
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.18
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.04
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
751606,Broomy Hill - Hereford,2023-03-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.99
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,14.24
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.55
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,transformer,,Temperature,C,12.6
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.92
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.96
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
751606,Broomy Hill - Hereford,2023-03-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.4
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,17.05
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.48
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,43.0
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,transformer,,Temperature,C,12.6
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.9
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
751606,Broomy Hill - Hereford,2023-03-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.21
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,14.78
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.26
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,transformer,,Temperature,C,12.7
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.04
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
751606,Broomy Hill - Hereford,2023-03-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.04
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.59
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.05
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,transformer,,Temperature,C,12.7
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.93
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.46
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
751606,Broomy Hill - Hereford,2023-03-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.26
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,9.36
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.97
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,transformer,,Temperature,C,12.7
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.14
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-03-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.64
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,13.44
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.86
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,transformer,,Temperature,C,12.7
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.58
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.27
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
751606,Broomy Hill - Hereford,2023-03-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.46
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,12.4
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.96
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,transformer,,Temperature,C,12.7
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
751606,Broomy Hill - Hereford,2023-03-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
751606,Broomy Hill - Hereford,2023-03-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-03-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.38
751606,Broomy Hill - Hereford,2023-03-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,10.22
751606,Broomy Hill - Hereford,2023-03-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.79
751606,Broomy Hill - Hereford,2023-03-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-03-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-03-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
