Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.69
751606,Broomy Hill - Hereford,2023-03-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.02
751606,Broomy Hill - Hereford,2023-03-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.92
751606,Broomy Hill - Hereford,2023-03-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-03-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-03-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
751606,Broomy Hill - Hereford,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-09T21:20:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
751606,Broomy Hill - Hereford,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
751606,Broomy Hill - Hereford,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
751606,Broomy Hill - Hereford,2023-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.6
751606,Broomy Hill - Hereford,2023-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
751606,Broomy Hill - Hereford,2023-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.31
751606,Broomy Hill - Hereford,2023-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.58
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.84
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.76
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
751606,Broomy Hill - Hereford,2023-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.74
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.79
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,12.77
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
751606,Broomy Hill - Hereford,2023-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.97
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.77
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.25
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.9
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
751606,Broomy Hill - Hereford,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.37
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.74
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.85
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.28
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
751606,Broomy Hill - Hereford,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.97
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.28
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.54
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
751606,Broomy Hill - Hereford,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.62
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.04
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.78
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,transformer,,Temperature,C,12.4
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.57
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.22
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.91
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.98
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,transformer,,Temperature,C,12.4
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.19
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.12
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.23
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.48
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,transformer,,Temperature,C,12.4
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.06
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
751606,Broomy Hill - Hereford,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.16
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.32
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.36
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,12.4
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
751606,Broomy Hill - Hereford,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.76
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.02
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,13.5
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,12.4
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.49
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.5
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.81
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,12.4
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
751606,Broomy Hill - Hereford,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.58
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.28
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.28
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,transformer,,Temperature,C,12.4
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
751606,Broomy Hill - Hereford,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
751606,Broomy Hill - Hereford,2023-03-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.16
751606,Broomy Hill - Hereford,2023-03-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.63
751606,Broomy Hill - Hereford,2023-03-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.41
751606,Broomy Hill - Hereford,2023-03-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-03-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
751606,Broomy Hill - Hereford,2023-03-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
751606,Broomy Hill - Hereford,2023-03-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
751606,Broomy Hill - Hereford,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-09T19:10:00.000+00:00,transformer,,Temperature,C,12.4
751606,Broomy Hill - Hereford,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
751606,Broomy Hill - Hereford,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
751606,Broomy Hill - Hereford,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
