Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
751606,Broomy Hill - Hereford,2023-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
751606,Broomy Hill - Hereford,2023-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.56
751606,Broomy Hill - Hereford,2023-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
751606,Broomy Hill - Hereford,2023-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.47
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,16.15
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,11.6
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,transformer,,Temperature,C,12.0
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
751606,Broomy Hill - Hereford,2023-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.97
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,14.03
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.64
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,41.6
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,transformer,,Temperature,C,12.0
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.85
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
751606,Broomy Hill - Hereford,2023-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.44
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.27
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,16.01
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,48.2
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,transformer,,Temperature,C,12.0
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
751606,Broomy Hill - Hereford,2023-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.99
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,16.66
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.75
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,44.6
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,transformer,,Temperature,C,12.0
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.18
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
751606,Broomy Hill - Hereford,2023-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.42
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,15.17
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.93
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,transformer,,Temperature,C,12.0
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
751606,Broomy Hill - Hereford,2023-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.94
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.62
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.37
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,transformer,,Temperature,C,12.0
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.87
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.76
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
751606,Broomy Hill - Hereford,2023-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.21
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.03
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.97
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,transformer,,Temperature,C,12.0
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.09
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
751606,Broomy Hill - Hereford,2023-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.92
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.17
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.62
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,transformer,,Temperature,C,12.0
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
751606,Broomy Hill - Hereford,2023-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.5
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,13.55
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,11.19
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,transformer,,Temperature,C,12.0
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.31
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.56
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
751606,Broomy Hill - Hereford,2023-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.6
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.63
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,12.24
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,transformer,,Temperature,C,12.0
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.51
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.16
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,16.45
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.69
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,49.3
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,transformer,,Temperature,C,12.0
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
751606,Broomy Hill - Hereford,2023-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.13
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.67
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.82
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,transformer,,Temperature,C,12.0
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.08
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.21
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.03
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.04
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.93
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,transformer,,Temperature,C,12.0
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.91
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
751606,Broomy Hill - Hereford,2023-03-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-03-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.94
751606,Broomy Hill - Hereford,2023-03-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.35
751606,Broomy Hill - Hereford,2023-03-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.46
751606,Broomy Hill - Hereford,2023-03-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,43.9
751606,Broomy Hill - Hereford,2023-03-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
751606,Broomy Hill - Hereford,2023-03-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
751606,Broomy Hill - Hereford,2023-03-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
751606,Broomy Hill - Hereford,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
