Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-03-09T03:10:00.000+00:00,transformer,,Temperature,C,12.1
751606,Broomy Hill - Hereford,2023-03-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
751606,Broomy Hill - Hereford,2023-03-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
751606,Broomy Hill - Hereford,2023-03-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
751606,Broomy Hill - Hereford,2023-03-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-03-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.1
751606,Broomy Hill - Hereford,2023-03-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.62
751606,Broomy Hill - Hereford,2023-03-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.49
751606,Broomy Hill - Hereford,2023-03-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-03-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-03-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-03-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.03
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.36
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.34
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,transformer,,Temperature,C,12.1
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.94
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.32
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.74
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-03-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.32
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.03
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.01
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,transformer,,Temperature,C,12.1
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.98
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.43
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-03-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,11.09
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.22
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,7.58
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,transformer,,Temperature,C,12.1
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-03-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,11.12
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.56
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.0
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,transformer,,Temperature,C,12.1
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.47
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-03-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,11.09
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.86
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.7
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,transformer,,Temperature,C,12.1
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.78
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.13
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-03-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,11.17
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.41
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.91
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,transformer,,Temperature,C,12.1
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.35
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.35
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,12.5
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.44
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.62
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,transformer,,Temperature,C,12.2
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.36
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.05
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-03-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,12.24
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.94
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.26
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,transformer,,Temperature,C,12.2
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.85
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.69
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,11.24
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.75
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.08
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,transformer,,Temperature,C,12.2
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.67
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.51
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,12.85
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.9
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.46
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,transformer,,Temperature,C,12.2
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.82
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.88
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,12.88
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.24
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.99
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,transformer,,Temperature,C,12.2
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.13
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,12.94
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.49
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.29
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,transformer,,Temperature,C,12.3
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.07
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.37
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.71
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,feeder,,L3 Active Power,kW,12.89
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.34
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,feeder,,L1 Active Power,kW,11.26
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,transformer,,Temperature,C,12.3
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
751606,Broomy Hill - Hereford,2023-03-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-03-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-03-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,12.97
