Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T20:20:00.000+00:00,transformer,,Temperature,C,13.0
751606,Broomy Hill - Hereford,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
751606,Broomy Hill - Hereford,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
751606,Broomy Hill - Hereford,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
751606,Broomy Hill - Hereford,2023-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
751606,Broomy Hill - Hereford,2023-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
751606,Broomy Hill - Hereford,2023-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
751606,Broomy Hill - Hereford,2023-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
751606,Broomy Hill - Hereford,2023-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
751606,Broomy Hill - Hereford,2023-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,12.58
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,21.18
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.93
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.2
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,transformer,,Temperature,C,13.0
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
751606,Broomy Hill - Hereford,2023-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.38
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,20.71
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,14.13
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,49.4
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.0
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,transformer,,Temperature,C,13.0
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.76
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
751606,Broomy Hill - Hereford,2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.18
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.0
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,13.26
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,transformer,,Temperature,C,13.0
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.65
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
751606,Broomy Hill - Hereford,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.7
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,18.1
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,16.92
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,51.0
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,transformer,,Temperature,C,13.0
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
751606,Broomy Hill - Hereford,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.37
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,17.58
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,18.07
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,50.1
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,transformer,,Temperature,C,13.0
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
751606,Broomy Hill - Hereford,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.84
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,17.48
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.04
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,transformer,,Temperature,C,13.0
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
751606,Broomy Hill - Hereford,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.38
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,18.15
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,14.41
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,52.3
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,13.0
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
751606,Broomy Hill - Hereford,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.09
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,25.68
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,16.71
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,55.6
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,107.4
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,13.0
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.77
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
751606,Broomy Hill - Hereford,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.6
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,24.41
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.32
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,63.0
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,103.6
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,transformer,,Temperature,C,13.0
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
751606,Broomy Hill - Hereford,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.18
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,20.6
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.97
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,transformer,,Temperature,C,13.0
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
751606,Broomy Hill - Hereford,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.74
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,18.92
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.34
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.9
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,transformer,,Temperature,C,13.0
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
751606,Broomy Hill - Hereford,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.71
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,19.07
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,16.13
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,47.9
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,13.0
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
751606,Broomy Hill - Hereford,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.91
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.35
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,13.95
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,45.0
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,transformer,,Temperature,C,13.0
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.73
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
751606,Broomy Hill - Hereford,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
751606,Broomy Hill - Hereford,2023-03-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-03-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-03-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.4
751606,Broomy Hill - Hereford,2023-03-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,15.43
