Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.88
751606,Broomy Hill - Hereford,2023-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
751606,Broomy Hill - Hereford,2023-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
751606,Broomy Hill - Hereford,2023-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
751606,Broomy Hill - Hereford,2023-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
751606,Broomy Hill - Hereford,2023-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.06
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.68
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,17.62
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,55.7
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,transformer,,Temperature,C,12.8
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.23
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.7
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,12.76
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,transformer,,Temperature,C,12.7
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.12
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.03
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,11.43
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.9
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,transformer,,Temperature,C,12.7
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.89
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.45
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
751606,Broomy Hill - Hereford,2023-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.82
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.52
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.07
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,transformer,,Temperature,C,12.6
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.66
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
751606,Broomy Hill - Hereford,2023-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.38
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,14.25
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,12.64
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,51.2
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,transformer,,Temperature,C,12.6
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.17
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
751606,Broomy Hill - Hereford,2023-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.14
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,13.25
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,15.04
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,53.5
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,transformer,,Temperature,C,12.6
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.92
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
751606,Broomy Hill - Hereford,2023-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.57
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,14.32
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.24
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,transformer,,Temperature,C,12.6
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
751606,Broomy Hill - Hereford,2023-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.82
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,13.36
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.62
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.79
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.04
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
751606,Broomy Hill - Hereford,2023-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.05
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.18
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.98
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.01
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.39
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
751606,Broomy Hill - Hereford,2023-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.24
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.25
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.02
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.25
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.26
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.44
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.27
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.02
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.85
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.23
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.26
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.53
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,13.13
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.87
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,transformer,,Temperature,C,12.4
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.3
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
751606,Broomy Hill - Hereford,2023-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.78
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.15
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.61
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,transformer,,Temperature,C,12.4
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.03
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.46
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.63
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.63
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
