Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,transformer,,Temperature,C,12.4
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.06
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
751606,Broomy Hill - Hereford,2023-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.65
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.31
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.26
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,transformer,,Temperature,C,12.4
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.64
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.68
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
751606,Broomy Hill - Hereford,2023-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.75
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,9.8
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.66
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,transformer,,Temperature,C,12.4
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.73
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.07
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
751606,Broomy Hill - Hereford,2023-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.91
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,15.05
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.31
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,43.1
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,transformer,,Temperature,C,12.3
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.79
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.72
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
751606,Broomy Hill - Hereford,2023-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.36
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,19.16
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.32
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,53.9
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,transformer,,Temperature,C,12.3
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.21
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
751606,Broomy Hill - Hereford,2023-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.8
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,15.04
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.79
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,transformer,,Temperature,C,12.3
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.7
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
751606,Broomy Hill - Hereford,2023-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.91
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.55
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.38
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,transformer,,Temperature,C,12.3
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.86
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.78
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.47
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,14.83
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.84
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,transformer,,Temperature,C,12.3
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.34
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
751606,Broomy Hill - Hereford,2023-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.11
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.67
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.93
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,transformer,,Temperature,C,12.3
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.05
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.34
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.24
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.28
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.97
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,transformer,,Temperature,C,12.2
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.23
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.39
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.1
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.62
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.82
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,transformer,,Temperature,C,12.2
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.05
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.82
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.57
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.79
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,transformer,,Temperature,C,12.2
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.79
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.29
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.44
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.79
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,transformer,,Temperature,C,12.1
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.41
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.18
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.41
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.05
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.16
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,transformer,,Temperature,C,12.1
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.35
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.57
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
751606,Broomy Hill - Hereford,2023-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-03-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-03-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.11
751606,Broomy Hill - Hereford,2023-03-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.81
