Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.49
751606,Broomy Hill - Hereford,2023-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
751606,Broomy Hill - Hereford,2023-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.44
751606,Broomy Hill - Hereford,2023-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
751606,Broomy Hill - Hereford,2023-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
751606,Broomy Hill - Hereford,2023-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.41
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,15.6
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.52
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,transformer,,Temperature,C,12.0
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.93
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
751606,Broomy Hill - Hereford,2023-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.6
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,12.85
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.12
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,transformer,,Temperature,C,12.0
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
751606,Broomy Hill - Hereford,2023-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.72
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,17.71
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.61
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,41.2
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,transformer,,Temperature,C,12.0
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.59
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
751606,Broomy Hill - Hereford,2023-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.94
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,13.06
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.21
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,transformer,,Temperature,C,12.0
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.86
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
751606,Broomy Hill - Hereford,2023-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.98
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.32
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,14.42
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,48.2
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,transformer,,Temperature,C,12.1
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.82
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.11
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.88
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,13.33
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,45.0
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,transformer,,Temperature,C,12.1
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.97
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.05
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.33
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,21.93
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,74.2
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.4
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,transformer,,Temperature,C,12.1
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.82
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.81
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.43
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,14.67
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,45.9
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,transformer,,Temperature,C,12.1
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.66
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.31
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.43
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.27
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,transformer,,Temperature,C,12.1
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.25
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.32
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,12.14
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.74
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,transformer,,Temperature,C,12.1
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.26
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
751606,Broomy Hill - Hereford,2023-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.97
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.91
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.12
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,transformer,,Temperature,C,12.1
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.53
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.65
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.71
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.56
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,transformer,,Temperature,C,12.1
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.72
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.83
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,13.26
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.63
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,transformer,,Temperature,C,12.2
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.06
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
751606,Broomy Hill - Hereford,2023-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-03-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-03-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.82
751606,Broomy Hill - Hereford,2023-03-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.0
751606,Broomy Hill - Hereford,2023-03-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.34
751606,Broomy Hill - Hereford,2023-03-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-03-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-03-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
751606,Broomy Hill - Hereford,2023-03-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
