Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-03-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-10T04:20:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
751606,Broomy Hill - Hereford,2023-03-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
751606,Broomy Hill - Hereford,2023-03-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
751606,Broomy Hill - Hereford,2023-03-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-03-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.16
751606,Broomy Hill - Hereford,2023-03-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.7
751606,Broomy Hill - Hereford,2023-03-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.87
751606,Broomy Hill - Hereford,2023-03-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-03-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-03-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.67
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.5
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.98
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.48
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.38
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-03-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.85
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.66
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.03
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.82
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.66
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.43
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-03-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.83
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.29
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.52
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.81
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.29
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.93
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-03-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.21
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.8
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.01
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.2
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.22
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-03-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.78
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.57
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.6
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.81
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.57
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.02
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-03-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.84
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.6
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.84
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.6
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.63
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.8
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.99
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.1
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.78
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.93
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.49
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-03-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.9
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.58
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.89
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.53
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.39
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.78
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.46
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.91
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.76
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.43
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.32
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.76
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.84
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.85
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.71
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.8
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.72
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.66
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,10.01
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.68
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.59
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.88
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.45
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,9.7
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.87
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.38
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
751606,Broomy Hill - Hereford,2023-03-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-03-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-03-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-03-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.62
751606,Broomy Hill - Hereford,2023-03-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.25
751606,Broomy Hill - Hereford,2023-03-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.82
751606,Broomy Hill - Hereford,2023-03-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-03-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-10T02:10:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
751606,Broomy Hill - Hereford,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
751606,Broomy Hill - Hereford,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
751606,Broomy Hill - Hereford,2023-03-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-03-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-03-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.59
