Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-03-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
751606,Broomy Hill - Hereford,2023-03-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-11T21:30:00.000+00:00,transformer,,Temperature,C,13.3
751606,Broomy Hill - Hereford,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
751606,Broomy Hill - Hereford,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
751606,Broomy Hill - Hereford,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
751606,Broomy Hill - Hereford,2023-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.19
751606,Broomy Hill - Hereford,2023-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
751606,Broomy Hill - Hereford,2023-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.72
751606,Broomy Hill - Hereford,2023-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.28
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,14.77
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.56
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,53.3
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,transformer,,Temperature,C,13.2
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.07
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
751606,Broomy Hill - Hereford,2023-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.81
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,19.35
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.1
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,54.1
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,transformer,,Temperature,C,13.2
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
751606,Broomy Hill - Hereford,2023-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.84
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,17.8
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.49
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,transformer,,Temperature,C,13.1
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.9
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
751606,Broomy Hill - Hereford,2023-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.21
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,17.94
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.27
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,53.2
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,transformer,,Temperature,C,13.1
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.03
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
751606,Broomy Hill - Hereford,2023-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.52
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,19.08
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.44
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,60.4
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.3
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,transformer,,Temperature,C,13.1
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.32
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.84
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
751606,Broomy Hill - Hereford,2023-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.97
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,16.42
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.56
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,51.1
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,transformer,,Temperature,C,13.1
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,3.77
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
751606,Broomy Hill - Hereford,2023-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.47
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,16.39
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.74
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,50.0
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,transformer,,Temperature,C,13.1
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.3
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
751606,Broomy Hill - Hereford,2023-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.8
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,17.74
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.97
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,58.1
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.23
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,transformer,,Temperature,C,13.1
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.57
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.36
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
751606,Broomy Hill - Hereford,2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.56
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.39
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.9
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,transformer,,Temperature,C,13.0
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.43
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
751606,Broomy Hill - Hereford,2023-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.81
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.74
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.5
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,transformer,,Temperature,C,13.0
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.69
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
751606,Broomy Hill - Hereford,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.76
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.36
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.21
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,transformer,,Temperature,C,13.0
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.64
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.02
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.06
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.08
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,transformer,,Temperature,C,13.0
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,3.89
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
751606,Broomy Hill - Hereford,2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.1
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.74
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,transformer,,Temperature,C,13.0
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.05
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
