Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
751606,Broomy Hill - Hereford,2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.6
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.19
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.99
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,transformer,,Temperature,C,12.9
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.44
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
751606,Broomy Hill - Hereford,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.66
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.02
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,14.18
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,transformer,,Temperature,C,12.9
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
751606,Broomy Hill - Hereford,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.97
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,15.94
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.31
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,12.9
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
751606,Broomy Hill - Hereford,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.52
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.52
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,15.83
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,12.9
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
751606,Broomy Hill - Hereford,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.38
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.8
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,17.13
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,47.3
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,12.9
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.2
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
751606,Broomy Hill - Hereford,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.34
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.02
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,20.16
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,55.5
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.0
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,12.8
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
751606,Broomy Hill - Hereford,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.67
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.72
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,19.34
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,12.8
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
751606,Broomy Hill - Hereford,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,14.13
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.18
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,18.95
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.6
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,12.8
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
751606,Broomy Hill - Hereford,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.34
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.92
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,20.08
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,63.3
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.6
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.23
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,12.8
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.11
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
751606,Broomy Hill - Hereford,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.02
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.95
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,17.01
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,46.8
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,12.8
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
751606,Broomy Hill - Hereford,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,13.42
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.04
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,17.11
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,12.7
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
751606,Broomy Hill - Hereford,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,18.45
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.43
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,18.93
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,12.7
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
751606,Broomy Hill - Hereford,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.8
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.08
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,17.69
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.3
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,12.6
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.08
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
751606,Broomy Hill - Hereford,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
751606,Broomy Hill - Hereford,2023-03-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-03-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
751606,Broomy Hill - Hereford,2023-03-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.97
751606,Broomy Hill - Hereford,2023-03-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.25
751606,Broomy Hill - Hereford,2023-03-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.68
751606,Broomy Hill - Hereford,2023-03-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-03-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
751606,Broomy Hill - Hereford,2023-03-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
751606,Broomy Hill - Hereford,2023-03-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
751606,Broomy Hill - Hereford,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
