Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.05
751606,Broomy Hill - Hereford,2023-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
751606,Broomy Hill - Hereford,2023-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,16.63
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.61
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,49.4
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,transformer,,Temperature,C,11.9
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.54
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.01
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
751606,Broomy Hill - Hereford,2023-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.9
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.72
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.76
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,transformer,,Temperature,C,11.9
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.77
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
751606,Broomy Hill - Hereford,2023-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.27
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,14.4
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.1
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,transformer,,Temperature,C,11.8
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.19
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.5
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
751606,Broomy Hill - Hereford,2023-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.91
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,14.28
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.12
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,41.6
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,transformer,,Temperature,C,11.8
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.78
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.34
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
751606,Broomy Hill - Hereford,2023-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.43
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.96
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.96
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,transformer,,Temperature,C,11.8
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.35
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.36
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
751606,Broomy Hill - Hereford,2023-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.35
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.66
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.31
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,transformer,,Temperature,C,11.8
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.31
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.72
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.5
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,12.19
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.74
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,transformer,,Temperature,C,11.8
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.16
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
751606,Broomy Hill - Hereford,2023-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.04
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,11.06
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.16
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,transformer,,Temperature,C,11.7
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
751606,Broomy Hill - Hereford,2023-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.86
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.6
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.12
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,transformer,,Temperature,C,11.6
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.63
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.5
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,10.61
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.17
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,transformer,,Temperature,C,11.6
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
751606,Broomy Hill - Hereford,2023-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.75
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.61
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.27
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,transformer,,Temperature,C,11.6
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.06
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.75
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.47
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,19.18
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.57
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,60.8
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,transformer,,Temperature,C,11.6
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.71
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.05
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
751606,Broomy Hill - Hereford,2023-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.51
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,14.36
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.43
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,transformer,,Temperature,C,11.6
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.9
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
751606,Broomy Hill - Hereford,2023-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.9
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,11.6
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,12.49
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
