Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,transformer,,Temperature,C,11.5
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
751606,Broomy Hill - Hereford,2023-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.6
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,12.84
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.06
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,transformer,,Temperature,C,11.5
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
751606,Broomy Hill - Hereford,2023-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.52
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,15.26
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.56
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,46.1
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,transformer,,Temperature,C,11.5
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.02
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
751606,Broomy Hill - Hereford,2023-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.3
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,11.62
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.83
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.52
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,transformer,,Temperature,C,11.5
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.35
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
751606,Broomy Hill - Hereford,2023-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.04
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.71
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.17
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,transformer,,Temperature,C,11.5
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.65
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
751606,Broomy Hill - Hereford,2023-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.45
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.63
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.04
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,transformer,,Temperature,C,11.5
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.53
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
751606,Broomy Hill - Hereford,2023-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.86
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,14.06
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.88
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,44.8
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,transformer,,Temperature,C,11.5
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.06
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.35
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
751606,Broomy Hill - Hereford,2023-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.12
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.1
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.06
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,37.9
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,transformer,,Temperature,C,11.5
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.27
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
751606,Broomy Hill - Hereford,2023-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.34
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.69
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.05
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,transformer,,Temperature,C,11.5
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.29
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.45
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.33
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.69
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.84
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,transformer,,Temperature,C,11.5
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.22
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.23
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.63
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,12.55
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.85
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,47.3
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,transformer,,Temperature,C,11.5
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.45
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.22
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
751606,Broomy Hill - Hereford,2023-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.58
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,13.32
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.41
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,54.3
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,transformer,,Temperature,C,11.5
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.4
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.79
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
751606,Broomy Hill - Hereford,2023-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.21
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.47
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,15.88
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,60.4
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,transformer,,Temperature,C,11.5
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.43
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.23
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.31
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.29
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,12.24
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,45.5
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,transformer,,Temperature,C,11.5
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.14
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
751606,Broomy Hill - Hereford,2023-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
751606,Broomy Hill - Hereford,2023-03-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-03-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
751606,Broomy Hill - Hereford,2023-03-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.15
751606,Broomy Hill - Hereford,2023-03-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.02
751606,Broomy Hill - Hereford,2023-03-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,12.1
751606,Broomy Hill - Hereford,2023-03-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-03-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
