Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-03-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.57
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.76
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.76
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,transformer,,Temperature,C,11.8
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.52
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.74
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.16
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-03-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.3
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.12
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.63
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,transformer,,Temperature,C,11.8
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.25
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.11
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-03-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.25
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.04
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.45
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,transformer,,Temperature,C,11.8
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.21
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.02
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-03-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.76
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.96
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.68
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,transformer,,Temperature,C,11.8
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.75
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.9
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.09
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-03-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.93
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.9
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,9.2
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,transformer,,Temperature,C,11.8
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.9
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.84
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.61
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-03-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.45
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.52
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.56
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,transformer,,Temperature,C,11.9
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.4
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-03-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.99
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.45
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.01
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,transformer,,Temperature,C,11.9
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.94
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.45
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.42
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-03-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.65
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.26
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.88
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,transformer,,Temperature,C,11.9
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.61
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.25
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.29
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-03-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.55
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.04
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.55
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,transformer,,Temperature,C,11.9
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.53
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.01
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.97
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-03-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.71
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.8
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.12
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,transformer,,Temperature,C,11.9
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.71
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.77
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.53
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-03-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.62
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.75
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.14
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,transformer,,Temperature,C,12.0
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.61
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.72
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.56
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-03-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.61
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.76
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.85
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,transformer,,Temperature,C,12.0
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.61
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.74
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.27
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.68
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.88
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.41
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,transformer,,Temperature,C,12.0
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.68
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.85
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.83
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-03-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-03-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-03-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.66
751606,Broomy Hill - Hereford,2023-03-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.97
751606,Broomy Hill - Hereford,2023-03-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.74
751606,Broomy Hill - Hereford,2023-03-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-03-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-03-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-11T03:20:00.000+00:00,transformer,,Temperature,C,12.0
