Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
751606,Broomy Hill - Hereford,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-12T18:10:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
751606,Broomy Hill - Hereford,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
751606,Broomy Hill - Hereford,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
751606,Broomy Hill - Hereford,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.76
751606,Broomy Hill - Hereford,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
751606,Broomy Hill - Hereford,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.24
751606,Broomy Hill - Hereford,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
751606,Broomy Hill - Hereford,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
751606,Broomy Hill - Hereford,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.23
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.25
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.67
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,48.4
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.08
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
751606,Broomy Hill - Hereford,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.25
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.96
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.46
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.12
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
751606,Broomy Hill - Hereford,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.77
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.32
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.88
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,36.9
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.67
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.28
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
751606,Broomy Hill - Hereford,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.37
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.24
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.02
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,46.6
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
751606,Broomy Hill - Hereford,2023-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.18
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,25.63
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.39
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,69.2
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,110.0
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.98
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.78
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.79
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
751606,Broomy Hill - Hereford,2023-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.07
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,14.66
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.42
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.84
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
751606,Broomy Hill - Hereford,2023-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.36
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.84
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.97
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.29
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.39
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
751606,Broomy Hill - Hereford,2023-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.11
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,19.36
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.02
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,44.1
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.9
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
751606,Broomy Hill - Hereford,2023-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.43
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,18.81
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.42
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.9
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,transformer,,Temperature,C,16.8
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
751606,Broomy Hill - Hereford,2023-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.07
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,19.46
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.62
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,54.6
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,transformer,,Temperature,C,16.8
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.89
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.02
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
751606,Broomy Hill - Hereford,2023-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.46
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,16.75
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.62
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,transformer,,Temperature,C,16.8
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.04
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
751606,Broomy Hill - Hereford,2023-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.16
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,15.3
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.28
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,transformer,,Temperature,C,16.7
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.08
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.7
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
751606,Broomy Hill - Hereford,2023-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
751606,Broomy Hill - Hereford,2023-03-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-03-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-03-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-03-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.08
751606,Broomy Hill - Hereford,2023-03-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.8
751606,Broomy Hill - Hereford,2023-03-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.81
751606,Broomy Hill - Hereford,2023-03-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-03-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-03-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
751606,Broomy Hill - Hereford,2023-03-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T16:00:00.000+00:00,transformer,,Temperature,C,16.7
751606,Broomy Hill - Hereford,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
751606,Broomy Hill - Hereford,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
751606,Broomy Hill - Hereford,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
751606,Broomy Hill - Hereford,2023-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.05
751606,Broomy Hill - Hereford,2023-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
751606,Broomy Hill - Hereford,2023-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
751606,Broomy Hill - Hereford,2023-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
