Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
751606,Broomy Hill - Hereford,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
751606,Broomy Hill - Hereford,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
751606,Broomy Hill - Hereford,2023-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
751606,Broomy Hill - Hereford,2023-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
751606,Broomy Hill - Hereford,2023-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.46
751606,Broomy Hill - Hereford,2023-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.23
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.95
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.56
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.96
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.98
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.26
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.97
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.67
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.28
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.18
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.71
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.24
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.17
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.27
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.84
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.17
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,transformer,,Temperature,C,15.9
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.2
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.57
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
751606,Broomy Hill - Hereford,2023-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.9
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,14.91
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.78
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,43.1
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,transformer,,Temperature,C,15.9
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.77
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.18
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
751606,Broomy Hill - Hereford,2023-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.81
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.69
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.77
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,transformer,,Temperature,C,15.8
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.7
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
751606,Broomy Hill - Hereford,2023-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.98
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.98
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,12.76
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,transformer,,Temperature,C,15.8
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.84
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
751606,Broomy Hill - Hereford,2023-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.44
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,18.37
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,11.31
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,49.6
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.0
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,transformer,,Temperature,C,15.7
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.27
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
751606,Broomy Hill - Hereford,2023-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.96
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.22
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.74
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,transformer,,Temperature,C,15.7
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.87
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.15
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
751606,Broomy Hill - Hereford,2023-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.17
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,10.9
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.95
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,transformer,,Temperature,C,15.6
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.1
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.36
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.3
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.46
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.45
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,transformer,,Temperature,C,15.6
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.29
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.46
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.86
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.07
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.62
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.55
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.57
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.06
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.81
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.63
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.03
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.73
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.25
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.82
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.28
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
