Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,transformer,,Temperature,C,15.4
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.22
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.22
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.22
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.27
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,transformer,,Temperature,C,15.4
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.28
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.16
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.69
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.7
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.71
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.26
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,transformer,,Temperature,C,15.4
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.8
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.81
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.67
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.97
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.17
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.91
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,transformer,,Temperature,C,15.3
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.07
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.31
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.56
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.41
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,transformer,,Temperature,C,15.3
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.37
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.53
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.82
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.8
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.84
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.05
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,transformer,,Temperature,C,15.2
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.8
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.84
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.46
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.86
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.9
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.9
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.81
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.32
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
751606,Broomy Hill - Hereford,2023-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.93
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.45
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,11.8
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,49.1
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.78
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
751606,Broomy Hill - Hereford,2023-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.83
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.44
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,12.92
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.72
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.43
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
751606,Broomy Hill - Hereford,2023-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.16
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,11.5
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,11.55
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
751606,Broomy Hill - Hereford,2023-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.83
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.31
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.25
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.81
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.65
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.41
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.06
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.87
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.39
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.62
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.49
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.1
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.54
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.5
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-03-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-03-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-03-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.72
751606,Broomy Hill - Hereford,2023-03-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.68
751606,Broomy Hill - Hereford,2023-03-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.09
751606,Broomy Hill - Hereford,2023-03-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-03-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-03-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-12T09:10:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
751606,Broomy Hill - Hereford,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
751606,Broomy Hill - Hereford,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
751606,Broomy Hill - Hereford,2023-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.66
751606,Broomy Hill - Hereford,2023-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
751606,Broomy Hill - Hereford,2023-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.49
751606,Broomy Hill - Hereford,2023-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
