Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T04:30:00.000+00:00,transformer,,Temperature,C,14.2
751606,Broomy Hill - Hereford,2023-03-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
751606,Broomy Hill - Hereford,2023-03-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
751606,Broomy Hill - Hereford,2023-03-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
751606,Broomy Hill - Hereford,2023-03-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-03-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-03-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.21
751606,Broomy Hill - Hereford,2023-03-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.8
751606,Broomy Hill - Hereford,2023-03-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.72
751606,Broomy Hill - Hereford,2023-03-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-03-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-03-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-03-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.97
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.67
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.23
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,transformer,,Temperature,C,14.1
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.97
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.67
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.65
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-03-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.6
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.5
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,transformer,,Temperature,C,14.1
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.62
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.6
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.91
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,9.1
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-03-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.67
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.69
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.52
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,transformer,,Temperature,C,14.1
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.67
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.69
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.93
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-03-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.62
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.36
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.59
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,transformer,,Temperature,C,14.1
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.59
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.36
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.5
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.64
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.49
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,transformer,,Temperature,C,14.1
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.47
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.64
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.9
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-03-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.7
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.65
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.15
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,transformer,,Temperature,C,14.1
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.66
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.64
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.56
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-03-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.74
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.82
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.81
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,transformer,,Temperature,C,14.0
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.75
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.83
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.23
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-03-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.91
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.8
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,transformer,,Temperature,C,14.0
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.82
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.89
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.22
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-03-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.63
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.88
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.71
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,transformer,,Temperature,C,14.0
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.61
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.85
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-03-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.54
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.02
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.18
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,transformer,,Temperature,C,14.0
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.53
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.98
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.6
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-03-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.41
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.81
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.69
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,transformer,,Temperature,C,14.0
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.43
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.75
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.1
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-03-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.21
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.69
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.63
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,transformer,,Temperature,C,13.9
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.2
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.66
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.04
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-03-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-03-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-03-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
751606,Broomy Hill - Hereford,2023-03-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-03-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.47
751606,Broomy Hill - Hereford,2023-03-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.74
751606,Broomy Hill - Hereford,2023-03-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.68
751606,Broomy Hill - Hereford,2023-03-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-03-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-03-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-03-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-12T02:20:00.000+00:00,transformer,,Temperature,C,13.9
751606,Broomy Hill - Hereford,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
751606,Broomy Hill - Hereford,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
751606,Broomy Hill - Hereford,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
751606,Broomy Hill - Hereford,2023-03-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-03-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751606,Broomy Hill - Hereford,2023-03-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.44
751606,Broomy Hill - Hereford,2023-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.72
751606,Broomy Hill - Hereford,2023-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
751606,Broomy Hill - Hereford,2023-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
