Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-13T21:40:00.000+00:00,transformer,,Temperature,C,19.4
751606,Broomy Hill - Hereford,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
751606,Broomy Hill - Hereford,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
751606,Broomy Hill - Hereford,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
751606,Broomy Hill - Hereford,2023-03-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
751606,Broomy Hill - Hereford,2023-03-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
751606,Broomy Hill - Hereford,2023-03-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.26
751606,Broomy Hill - Hereford,2023-03-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.71
751606,Broomy Hill - Hereford,2023-03-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-03-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-03-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.57
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.07
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.06
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.52
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.07
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-03-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.39
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.55
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.27
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.35
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.66
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-03-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.26
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.7
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.27
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.21
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.75
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.69
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
751606,Broomy Hill - Hereford,2023-03-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.71
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.64
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.02
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.66
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.44
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
751606,Broomy Hill - Hereford,2023-03-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.74
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.87
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.61
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.71
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.03
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-03-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.91
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.07
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.31
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.72
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-03-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.02
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,9.07
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.52
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.94
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-03-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.75
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.41
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.37
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.78
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
751606,Broomy Hill - Hereford,2023-03-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.76
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.94
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.7
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.69
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
751606,Broomy Hill - Hereford,2023-03-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.6
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.24
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.96
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.54
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
751606,Broomy Hill - Hereford,2023-03-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.4
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.64
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.0
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,transformer,,Temperature,C,19.4
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.35
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.4
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
751606,Broomy Hill - Hereford,2023-03-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.0
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.98
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.67
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,transformer,,Temperature,C,19.4
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.09
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
751606,Broomy Hill - Hereford,2023-03-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.42
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,16.12
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.07
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,transformer,,Temperature,C,19.4
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.49
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
751606,Broomy Hill - Hereford,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
