Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.41
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.01
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.58
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,19.4
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.99
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
751606,Broomy Hill - Hereford,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.83
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.39
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.78
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,transformer,,Temperature,C,19.4
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
751606,Broomy Hill - Hereford,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,20.79
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,19.57
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.76
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.5
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,transformer,,Temperature,C,19.4
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.91
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
751606,Broomy Hill - Hereford,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,15.26
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,18.52
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.85
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.1
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,transformer,,Temperature,C,19.4
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
751606,Broomy Hill - Hereford,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,17.0
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,20.56
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,12.49
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,45.0
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.5
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,transformer,,Temperature,C,19.4
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
751606,Broomy Hill - Hereford,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.01
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.77
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,18.96
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,58.8
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.5
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,transformer,,Temperature,C,19.4
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.74
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
751606,Broomy Hill - Hereford,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.61
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.6
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.13
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,transformer,,Temperature,C,19.4
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
751606,Broomy Hill - Hereford,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.44
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.05
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.79
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,43.3
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,transformer,,Temperature,C,19.4
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
751606,Broomy Hill - Hereford,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.64
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,15.34
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,42.3
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,transformer,,Temperature,C,19.4
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,3.52
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.43
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.74
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
751606,Broomy Hill - Hereford,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.74
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.97
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.76
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,transformer,,Temperature,C,19.4
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.63
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.16
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
751606,Broomy Hill - Hereford,2023-03-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.91
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,19.87
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.06
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,60.4
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.6
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,3.72
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.99
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.44
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
751606,Broomy Hill - Hereford,2023-03-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.17
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,19.98
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.41
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,56.1
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.98
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
751606,Broomy Hill - Hereford,2023-03-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.04
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,21.08
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.37
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,61.0
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,4.86
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.21
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.77
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
751606,Broomy Hill - Hereford,2023-03-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.2
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,21.2
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.86
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,64.3
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.9
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
