Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.05
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.35
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.27
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
751606,Broomy Hill - Hereford,2023-03-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.68
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,22.91
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.7
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,72.3
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,99.2
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.5
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.08
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.11
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
751606,Broomy Hill - Hereford,2023-03-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.16
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,14.37
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.51
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,38.1
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.02
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
751606,Broomy Hill - Hereford,2023-03-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.31
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.27
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.49
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.23
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.89
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
751606,Broomy Hill - Hereford,2023-03-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.68
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.77
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.67
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.67
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.07
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-03-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.3
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.66
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.17
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,transformer,,Temperature,C,19.2
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.27
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-03-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.39
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.94
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.67
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,transformer,,Temperature,C,19.2
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.88
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-03-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.78
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.96
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.34
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,transformer,,Temperature,C,19.1
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.71
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.94
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-03-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.4
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.62
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.46
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,transformer,,Temperature,C,19.1
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.32
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.6
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-03-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.01
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.94
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.19
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,transformer,,Temperature,C,19.1
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.9
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.6
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-03-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.29
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.41
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.15
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,transformer,,Temperature,C,19.1
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.39
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-03-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.18
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.36
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.21
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,transformer,,Temperature,C,19.1
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.11
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.62
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
751606,Broomy Hill - Hereford,2023-03-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.88
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.02
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.47
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,transformer,,Temperature,C,19.1
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.06
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.87
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
751606,Broomy Hill - Hereford,2023-03-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.43
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.91
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.85
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,transformer,,Temperature,C,19.0
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.33
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.26
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
751606,Broomy Hill - Hereford,2023-03-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-03-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-03-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.6
751606,Broomy Hill - Hereford,2023-03-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.7
751606,Broomy Hill - Hereford,2023-03-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.24
751606,Broomy Hill - Hereford,2023-03-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-03-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-03-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-03-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-03-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
