Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-13T08:00:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
751606,Broomy Hill - Hereford,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
751606,Broomy Hill - Hereford,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
751606,Broomy Hill - Hereford,2023-03-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-03-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-03-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.26
751606,Broomy Hill - Hereford,2023-03-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
751606,Broomy Hill - Hereford,2023-03-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.52
751606,Broomy Hill - Hereford,2023-03-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-03-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-03-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-03-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.64
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.64
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.51
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.55
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.92
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
751606,Broomy Hill - Hereford,2023-03-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.2
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.13
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.53
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.14
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.94
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
751606,Broomy Hill - Hereford,2023-03-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.2
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,19.42
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.49
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,48.2
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.7
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.91
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
751606,Broomy Hill - Hereford,2023-03-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,9.13
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,14.23
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,16.91
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,46.9
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.99
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
751606,Broomy Hill - Hereford,2023-03-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.57
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.57
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,14.78
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,49.4
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.45
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-03-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.53
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.24
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.16
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.38
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-03-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.61
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.47
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.63
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.53
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.5
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.04
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-03-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.2
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.18
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.61
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.11
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.01
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-03-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.16
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.32
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.86
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.07
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.32
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-03-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.74
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.31
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.59
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.64
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.97
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-03-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.16
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.4
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.47
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.1
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-03-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.86
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.72
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.98
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.85
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.72
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.38
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-03-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.3
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.91
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.35
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.9
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.77
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-03-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-03-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
