Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.86
751606,Broomy Hill - Hereford,2023-03-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
751606,Broomy Hill - Hereford,2023-03-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.01
751606,Broomy Hill - Hereford,2023-03-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-03-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-03-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-03-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.79
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.99
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.16
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.8
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.99
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.58
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-03-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.75
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.46
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.35
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.78
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.45
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.77
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-03-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,11.0
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.88
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.21
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,43.0
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.15
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.83
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.66
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-03-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,13.48
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.19
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.32
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.13
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.77
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-03-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.69
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.01
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.22
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.73
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.65
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-03-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.94
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.97
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.69
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.95
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.96
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.11
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.04
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.41
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.33
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.03
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.43
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.75
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.52
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.59
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.04
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.53
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.6
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.47
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-03-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.88
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.73
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.32
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.86
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.73
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.74
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-03-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.67
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.47
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.52
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.66
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.47
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.94
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-03-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.87
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.97
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.6
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.87
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.96
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.02
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-03-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.5
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.94
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.71
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,transformer,,Temperature,C,18.2
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.53
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.91
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.13
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-03-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.85
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.08
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.67
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,transformer,,Temperature,C,18.2
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.05
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.09
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-03-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-03-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-03-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.68
751606,Broomy Hill - Hereford,2023-03-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.16
751606,Broomy Hill - Hereford,2023-03-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.89
751606,Broomy Hill - Hereford,2023-03-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-03-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-03-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-03-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
