Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-03-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-03-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
751606,Broomy Hill - Hereford,2023-03-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
751606,Broomy Hill - Hereford,2023-03-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
751606,Broomy Hill - Hereford,2023-03-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-03-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-03-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
751606,Broomy Hill - Hereford,2023-03-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.2
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.46
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,9.38
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,transformer,,Temperature,C,16.8
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.1
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
751606,Broomy Hill - Hereford,2023-03-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.9
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.33
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.27
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,transformer,,Temperature,C,16.8
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.67
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.05
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,15.07
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.16
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,transformer,,Temperature,C,16.8
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
751606,Broomy Hill - Hereford,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.14
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.28
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.77
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,16.8
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.03
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
751606,Broomy Hill - Hereford,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.27
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.66
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.62
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,16.8
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
751606,Broomy Hill - Hereford,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.17
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.42
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,13.44
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,41.6
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
751606,Broomy Hill - Hereford,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.52
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.21
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,16.56
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,49.0
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
751606,Broomy Hill - Hereford,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.02
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.9
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,14.0
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
751606,Broomy Hill - Hereford,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.33
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.44
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.71
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
751606,Broomy Hill - Hereford,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.11
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.99
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,16.2
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
751606,Broomy Hill - Hereford,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,18.81
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,13.85
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.38
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.9
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.91
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.8
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
751606,Broomy Hill - Hereford,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.82
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.27
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.77
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.17
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.33
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,16.01
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
751606,Broomy Hill - Hereford,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.12
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.74
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,16.41
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
