Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
751606,Broomy Hill - Hereford,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.63
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.67
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,17.62
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,48.2
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.99
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
751606,Broomy Hill - Hereford,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.95
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.7
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,16.15
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,50.7
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.78
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.52
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
751606,Broomy Hill - Hereford,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.24
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,16.5
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.0
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,57.8
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.03
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
751606,Broomy Hill - Hereford,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.47
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.8
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.76
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.32
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
751606,Broomy Hill - Hereford,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.95
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.52
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.45
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.85
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
751606,Broomy Hill - Hereford,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.69
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.9
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.56
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.63
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.96
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
751606,Broomy Hill - Hereford,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.07
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.8
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.06
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
751606,Broomy Hill - Hereford,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.97
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.28
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.33
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
751606,Broomy Hill - Hereford,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.53
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.5
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.92
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
751606,Broomy Hill - Hereford,2023-03-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.1
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.63
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.13
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.98
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
751606,Broomy Hill - Hereford,2023-03-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.01
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.6
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.12
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.92
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
751606,Broomy Hill - Hereford,2023-03-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.51
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.44
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.58
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.41
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.98
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-03-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.96
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.69
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.87
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.89
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.67
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.25
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-03-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-03-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-03-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-03-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.45
