Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-03-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T12:40:00.000+00:00,transformer,,Temperature,C,14.1
751606,Broomy Hill - Hereford,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
751606,Broomy Hill - Hereford,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
751606,Broomy Hill - Hereford,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
751606,Broomy Hill - Hereford,2023-03-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-03-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-03-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.61
751606,Broomy Hill - Hereford,2023-03-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
751606,Broomy Hill - Hereford,2023-03-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.08
751606,Broomy Hill - Hereford,2023-03-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-03-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-03-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.3
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.12
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.72
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,transformer,,Temperature,C,14.1
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.14
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-03-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.09
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,10.48
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.45
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,transformer,,Temperature,C,14.1
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.07
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
751606,Broomy Hill - Hereford,2023-03-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.91
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.88
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.88
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,transformer,,Temperature,C,14.1
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-03-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.19
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.6
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.76
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,transformer,,Temperature,C,14.0
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.17
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-03-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.54
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.46
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.02
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,transformer,,Temperature,C,14.0
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.4
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-03-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.92
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.78
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,10.12
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,transformer,,Temperature,C,14.0
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.68
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.84
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.44
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.74
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,transformer,,Temperature,C,14.0
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.81
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-03-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.13
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.41
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.43
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,transformer,,Temperature,C,14.0
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.11
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.85
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-03-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.72
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.06
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.23
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,transformer,,Temperature,C,14.0
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.73
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.05
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.65
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-03-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.85
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.09
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.01
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,transformer,,Temperature,C,14.0
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.82
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.06
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.42
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.07
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.35
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.07
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,transformer,,Temperature,C,14.0
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.48
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.87
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.36
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.87
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,transformer,,Temperature,C,13.9
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.82
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.28
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-03-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-03-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.56
751606,Broomy Hill - Hereford,2023-03-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.84
751606,Broomy Hill - Hereford,2023-03-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.24
751606,Broomy Hill - Hereford,2023-03-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-03-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-03-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-03-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-03-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-15T10:30:00.000+00:00,transformer,,Temperature,C,13.9
751606,Broomy Hill - Hereford,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
751606,Broomy Hill - Hereford,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
751606,Broomy Hill - Hereford,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
751606,Broomy Hill - Hereford,2023-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
751606,Broomy Hill - Hereford,2023-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.83
751606,Broomy Hill - Hereford,2023-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.68
