Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T05:50:00.000+00:00,transformer,,Temperature,C,14.5
751606,Broomy Hill - Hereford,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751606,Broomy Hill - Hereford,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
751606,Broomy Hill - Hereford,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
751606,Broomy Hill - Hereford,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
751606,Broomy Hill - Hereford,2023-03-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-03-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-03-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.28
751606,Broomy Hill - Hereford,2023-03-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
751606,Broomy Hill - Hereford,2023-03-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.64
751606,Broomy Hill - Hereford,2023-03-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-03-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-03-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-03-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.03
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.98
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.56
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,transformer,,Temperature,C,14.5
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.98
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-03-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.65
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.47
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.34
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,transformer,,Temperature,C,14.6
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.67
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.44
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.76
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-03-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.07
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.43
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.62
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,transformer,,Temperature,C,14.6
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.03
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.43
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.03
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-03-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.03
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.5
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.46
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,transformer,,Temperature,C,14.7
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.96
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.86
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-03-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.02
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.46
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.35
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,transformer,,Temperature,C,14.7
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.97
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.46
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.76
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-03-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.16
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.6
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.12
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.01
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.06
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.88
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.67
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,transformer,,Temperature,C,14.8
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.9
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.08
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-03-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.8
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.87
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.77
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.01
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.28
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-03-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.24
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.28
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.22
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.24
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.29
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.64
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,10.3
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-03-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.69
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.85
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.46
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.68
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.88
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-03-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.98
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.22
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.33
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.96
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.76
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-03-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.88
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.79
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.58
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.88
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.79
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-03-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.97
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.91
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.81
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.97
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.91
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.23
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
