Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-03-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.93
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.02
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.94
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.44
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-03-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.94
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.87
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.16
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,transformer,,Temperature,C,15.2
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.95
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.87
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.58
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,9.1
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-03-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.85
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.26
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.47
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,transformer,,Temperature,C,15.3
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.86
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.26
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.89
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.9
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.47
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.39
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,transformer,,Temperature,C,15.3
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.83
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.47
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.8
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.43
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.91
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.75
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,transformer,,Temperature,C,15.4
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.41
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.91
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.16
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-03-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.87
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.35
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.89
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,transformer,,Temperature,C,15.4
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.89
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.33
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.3
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.53
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.12
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.67
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,transformer,,Temperature,C,15.4
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.5
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.12
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.08
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-03-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.75
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.05
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.87
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.73
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.05
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.29
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-03-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.89
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.02
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.76
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.89
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.01
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.17
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.65
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.05
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,transformer,,Temperature,C,15.6
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.64
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.06
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.6
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-03-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.75
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.62
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.42
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,transformer,,Temperature,C,15.6
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.74
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.83
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-03-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.71
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.92
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.24
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,transformer,,Temperature,C,15.7
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.71
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.92
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.65
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,8.8
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-03-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.47
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.19
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.24
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,transformer,,Temperature,C,15.7
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.49
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.19
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.66
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-03-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-03-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-03-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.54
751606,Broomy Hill - Hereford,2023-03-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.11
751606,Broomy Hill - Hereford,2023-03-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.75
751606,Broomy Hill - Hereford,2023-03-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-03-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-03-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-15T01:20:00.000+00:00,transformer,,Temperature,C,15.8
751606,Broomy Hill - Hereford,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
