Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-16T16:10:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
751606,Broomy Hill - Hereford,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
751606,Broomy Hill - Hereford,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
751606,Broomy Hill - Hereford,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
751606,Broomy Hill - Hereford,2023-03-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-03-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.94
751606,Broomy Hill - Hereford,2023-03-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.74
751606,Broomy Hill - Hereford,2023-03-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
751606,Broomy Hill - Hereford,2023-03-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
751606,Broomy Hill - Hereford,2023-03-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
751606,Broomy Hill - Hereford,2023-03-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-03-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.07
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.66
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.36
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.91
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
751606,Broomy Hill - Hereford,2023-03-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.41
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.33
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.98
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.31
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-03-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.79
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.11
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.35
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.7
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-03-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.7
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.29
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.83
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.63
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.23
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
751606,Broomy Hill - Hereford,2023-03-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.83
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.38
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.95
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,transformer,,Temperature,C,17.5
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.75
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
751606,Broomy Hill - Hereford,2023-03-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.34
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.54
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.0
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,transformer,,Temperature,C,17.5
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.23
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
751606,Broomy Hill - Hereford,2023-03-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.24
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.42
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.26
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,41.7
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,transformer,,Temperature,C,17.5
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.09
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.66
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
751606,Broomy Hill - Hereford,2023-03-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.63
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,11.09
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.82
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,transformer,,Temperature,C,17.5
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.51
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
751606,Broomy Hill - Hereford,2023-03-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.58
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.06
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.25
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,transformer,,Temperature,C,17.5
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.05
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.66
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-03-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.31
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.66
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.05
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,transformer,,Temperature,C,17.5
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.45
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-03-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.51
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,11.47
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.48
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,transformer,,Temperature,C,17.4
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.9
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
751606,Broomy Hill - Hereford,2023-03-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.88
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.14
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.24
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,transformer,,Temperature,C,17.4
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.84
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.65
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-03-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.65
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.78
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.27
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,transformer,,Temperature,C,17.4
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.58
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.68
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-03-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
