Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.16
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.91
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.9
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,transformer,,Temperature,C,17.4
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.08
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-03-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.69
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.82
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.65
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,transformer,,Temperature,C,17.4
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.64
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.06
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
751606,Broomy Hill - Hereford,2023-03-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.21
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.77
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.15
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.18
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-03-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.32
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,11.45
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.93
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.21
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.35
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
751606,Broomy Hill - Hereford,2023-03-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.39
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,14.8
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.35
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,50.1
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.25
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.77
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
751606,Broomy Hill - Hereford,2023-03-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.42
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,14.15
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.51
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,47.7
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.25
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
751606,Broomy Hill - Hereford,2023-03-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.14
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,14.95
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.65
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.06
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
751606,Broomy Hill - Hereford,2023-03-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.59
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,14.71
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.72
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,transformer,,Temperature,C,17.2
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.46
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
751606,Broomy Hill - Hereford,2023-03-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.12
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,16.13
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.65
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,transformer,,Temperature,C,17.2
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.01
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.05
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
751606,Broomy Hill - Hereford,2023-03-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.41
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,12.58
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.35
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.27
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.75
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
751606,Broomy Hill - Hereford,2023-03-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.22
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.99
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.06
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.11
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.45
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-03-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.49
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.42
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.31
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.42
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.44
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.71
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-03-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.68
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.28
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.14
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.62
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.31
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.55
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-03-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-03-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-03-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.24
751606,Broomy Hill - Hereford,2023-03-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,16.03
751606,Broomy Hill - Hereford,2023-03-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.55
751606,Broomy Hill - Hereford,2023-03-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,47.0
751606,Broomy Hill - Hereford,2023-03-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-03-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
751606,Broomy Hill - Hereford,2023-03-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-03-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-03-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-16T11:40:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-03-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
751606,Broomy Hill - Hereford,2023-03-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
