Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-17T19:40:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
751606,Broomy Hill - Hereford,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
751606,Broomy Hill - Hereford,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
751606,Broomy Hill - Hereford,2023-03-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
751606,Broomy Hill - Hereford,2023-03-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
751606,Broomy Hill - Hereford,2023-03-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
751606,Broomy Hill - Hereford,2023-03-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
751606,Broomy Hill - Hereford,2023-03-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-03-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-03-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
751606,Broomy Hill - Hereford,2023-03-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.84
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.72
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.47
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.94
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
751606,Broomy Hill - Hereford,2023-03-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.84
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.62
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.96
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.39
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
751606,Broomy Hill - Hereford,2023-03-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.59
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.24
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.86
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.57
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.27
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
751606,Broomy Hill - Hereford,2023-03-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.32
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.71
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.59
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.26
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
751606,Broomy Hill - Hereford,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.5
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,13.42
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.32
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.73
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
751606,Broomy Hill - Hereford,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.16
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,17.81
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.4
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
751606,Broomy Hill - Hereford,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.68
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,22.99
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.5
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,67.6
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.1
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.89
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
751606,Broomy Hill - Hereford,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.95
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.22
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.12
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.86
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
751606,Broomy Hill - Hereford,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.29
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.28
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.8
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,4.14
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
751606,Broomy Hill - Hereford,2023-03-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.22
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.2
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,40.7
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.39
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
751606,Broomy Hill - Hereford,2023-03-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.73
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.51
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.93
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,45.7
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.57
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
751606,Broomy Hill - Hereford,2023-03-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.47
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.88
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.94
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,44.3
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,2.33
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-03-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.39
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.01
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.89
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,44.6
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.27
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-03-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
751606,Broomy Hill - Hereford,2023-03-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-03-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
