Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.95
751606,Broomy Hill - Hereford,2023-03-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.68
751606,Broomy Hill - Hereford,2023-03-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-03-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-03-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
751606,Broomy Hill - Hereford,2023-03-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-17T10:30:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
751606,Broomy Hill - Hereford,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
751606,Broomy Hill - Hereford,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
751606,Broomy Hill - Hereford,2023-03-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-03-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-03-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.03
751606,Broomy Hill - Hereford,2023-03-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
751606,Broomy Hill - Hereford,2023-03-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.1
751606,Broomy Hill - Hereford,2023-03-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-03-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-03-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
751606,Broomy Hill - Hereford,2023-03-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.01
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,11.72
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.35
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.96
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.76
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
751606,Broomy Hill - Hereford,2023-03-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.54
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.44
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.01
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.53
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.44
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.43
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-03-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.15
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.91
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.12
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.3
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.31
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-03-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.61
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.66
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.77
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.57
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.66
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.18
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-03-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.66
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.65
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.09
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.63
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.51
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-03-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.98
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.87
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.56
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.03
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.86
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-03-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.97
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.88
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.12
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.83
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.56
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-03-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,14.38
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.81
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.3
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.75
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.74
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-03-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,11.39
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.76
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.85
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.67
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.27
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-03-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.75
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,14.19
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.35
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,52.9
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.55
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.74
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
751606,Broomy Hill - Hereford,2023-03-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.35
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.51
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.88
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
751606,Broomy Hill - Hereford,2023-03-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.12
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,15.11
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.69
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,47.5
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.96
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.09
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
751606,Broomy Hill - Hereford,2023-03-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-03-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-03-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-03-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.91
751606,Broomy Hill - Hereford,2023-03-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,10.91
751606,Broomy Hill - Hereford,2023-03-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.19
751606,Broomy Hill - Hereford,2023-03-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-03-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-03-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
751606,Broomy Hill - Hereford,2023-03-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-17T08:20:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
751606,Broomy Hill - Hereford,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
751606,Broomy Hill - Hereford,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
751606,Broomy Hill - Hereford,2023-03-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
