Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-18T23:10:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
751606,Broomy Hill - Hereford,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
751606,Broomy Hill - Hereford,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
751606,Broomy Hill - Hereford,2023-03-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-03-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
751606,Broomy Hill - Hereford,2023-03-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
751606,Broomy Hill - Hereford,2023-03-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.06
751606,Broomy Hill - Hereford,2023-03-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-03-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-03-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-03-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,12.99
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.6
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.23
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.67
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-03-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,13.42
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.66
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.82
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.26
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-03-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,13.65
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.31
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.61
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.06
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-03-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,13.72
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.13
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.7
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.13
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-03-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,14.19
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.99
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.97
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,transformer,,Temperature,C,20.7
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-03-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,15.12
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.66
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,12.22
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,transformer,,Temperature,C,20.7
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.63
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-03-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,13.36
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.65
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.14
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,transformer,,Temperature,C,20.7
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.56
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
751606,Broomy Hill - Hereford,2023-03-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,14.48
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.93
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.76
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
751606,Broomy Hill - Hereford,2023-03-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,13.95
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,12.8
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.4
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
751606,Broomy Hill - Hereford,2023-03-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,13.56
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,12.21
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.96
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
751606,Broomy Hill - Hereford,2023-03-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,15.56
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.82
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.48
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.91
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
751606,Broomy Hill - Hereford,2023-03-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,14.94
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.91
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.05
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
751606,Broomy Hill - Hereford,2023-03-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,13.5
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.61
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.04
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
751606,Broomy Hill - Hereford,2023-03-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.07
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,15.44
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.06
