Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.5
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
751606,Broomy Hill - Hereford,2023-03-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,15.29
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,23.38
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.53
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,47.3
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.5
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.47
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.97
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
751606,Broomy Hill - Hereford,2023-03-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.78
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,16.15
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.14
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.56
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
751606,Broomy Hill - Hereford,2023-03-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.62
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.89
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.38
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.79
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
751606,Broomy Hill - Hereford,2023-03-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.69
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.76
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.42
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
751606,Broomy Hill - Hereford,2023-03-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.76
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,17.24
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.57
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
751606,Broomy Hill - Hereford,2023-03-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.7
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.5
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,12.61
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
751606,Broomy Hill - Hereford,2023-03-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.15
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.2
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,16.13
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.07
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
751606,Broomy Hill - Hereford,2023-03-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.59
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,17.23
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.78
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
751606,Broomy Hill - Hereford,2023-03-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.5
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.98
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.56
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,48.2
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.33
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
751606,Broomy Hill - Hereford,2023-03-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.32
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.97
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.23
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.17
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
751606,Broomy Hill - Hereford,2023-03-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.54
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.25
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.39
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.43
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.23
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
751606,Broomy Hill - Hereford,2023-03-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.25
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.3
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.02
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,3.15
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
751606,Broomy Hill - Hereford,2023-03-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.09
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,17.06
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.34
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,48.4
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
