Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.93
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.74
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
751606,Broomy Hill - Hereford,2023-03-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.42
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.04
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.89
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.35
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
751606,Broomy Hill - Hereford,2023-03-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.89
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.88
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.36
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.87
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-03-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.56
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.3
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.07
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-03-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.08
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.28
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.52
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,41.2
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,transformer,,Temperature,C,20.9
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,1.92
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.91
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
751606,Broomy Hill - Hereford,2023-03-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.02
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,16.7
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.29
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,53.5
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,1.83
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.69
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
751606,Broomy Hill - Hereford,2023-03-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.08
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.48
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.5
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,46.8
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,1.9
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.88
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
751606,Broomy Hill - Hereford,2023-03-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.07
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.3
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,17.63
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,65.3
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.25
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,1.82
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
751606,Broomy Hill - Hereford,2023-03-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.3
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.93
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.08
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,49.3
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.14
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
751606,Broomy Hill - Hereford,2023-03-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.53
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,14.66
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.79
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.43
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.19
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
751606,Broomy Hill - Hereford,2023-03-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.41
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.72
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.32
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,2.27
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.72
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
751606,Broomy Hill - Hereford,2023-03-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.06
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,14.64
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.76
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,46.9
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,1.89
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
751606,Broomy Hill - Hereford,2023-03-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.06
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.29
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.89
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,41.3
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,1.92
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.27
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
751606,Broomy Hill - Hereford,2023-03-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.94
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.56
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.9
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,transformer,,Temperature,C,20.8
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.81
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
751606,Broomy Hill - Hereford,2023-03-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-03-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.11
751606,Broomy Hill - Hereford,2023-03-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.13
751606,Broomy Hill - Hereford,2023-03-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.75
751606,Broomy Hill - Hereford,2023-03-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-03-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-03-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
751606,Broomy Hill - Hereford,2023-03-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
