Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.46
751606,Broomy Hill - Hereford,2023-03-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-03-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-03-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-03-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.97
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.97
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.28
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.94
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.98
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.69
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-03-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.71
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.07
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.69
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.08
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.1
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-03-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.13
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.96
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.18
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.13
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.96
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.6
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-03-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.88
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.01
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.93
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.87
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.02
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.35
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-03-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.98
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.2
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.67
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.97
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.21
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.09
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-03-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.94
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.34
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.12
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.92
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.32
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.52
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-03-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.32
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.13
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.22
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.34
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.1
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.63
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-03-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.31
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.16
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.47
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.12
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.89
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-03-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.52
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.21
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.96
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.49
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.18
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.36
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-03-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.57
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.1
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.41
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.55
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.08
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.81
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-03-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.45
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.09
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.38
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.43
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.07
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.78
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.58
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.66
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.78
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.57
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.64
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.18
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.58
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.85
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.51
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.55
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.83
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.92
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-03-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-03-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-03-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-03-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-03-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.71
751606,Broomy Hill - Hereford,2023-03-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.58
751606,Broomy Hill - Hereford,2023-03-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,7.35
751606,Broomy Hill - Hereford,2023-03-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-03-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-03-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-03-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
