Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.29
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.68
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.11
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,transformer,,Temperature,C,19.0
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.19
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.48
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.18
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.38
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,transformer,,Temperature,C,19.0
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.13
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.79
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.64
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.45
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.57
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,transformer,,Temperature,C,19.0
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.63
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.42
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.9
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.67
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.83
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,transformer,,Temperature,C,19.0
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.85
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.68
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.24
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.31
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.54
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.23
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.25
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.52
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.16
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.1
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.66
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.13
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.01
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.55
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,9.87
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.94
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.21
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.2
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.78
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.2
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.18
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.18
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.06
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.03
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.08
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.07
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.97
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.48
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.24
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.5
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.91
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.22
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.46
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.3
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.28
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.51
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.35
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.2
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.87
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.9
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.99
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.82
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.91
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.39
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.71
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,9.54
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.52
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.63
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.92
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-03-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-03-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-03-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-03-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.63
751606,Broomy Hill - Hereford,2023-03-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.36
751606,Broomy Hill - Hereford,2023-03-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.04
751606,Broomy Hill - Hereford,2023-03-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-03-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-03-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
751606,Broomy Hill - Hereford,2023-03-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-19T13:00:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
