Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-19T03:50:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
751606,Broomy Hill - Hereford,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
751606,Broomy Hill - Hereford,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
751606,Broomy Hill - Hereford,2023-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.36
751606,Broomy Hill - Hereford,2023-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.31
751606,Broomy Hill - Hereford,2023-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.91
751606,Broomy Hill - Hereford,2023-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.31
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.21
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.46
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.33
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.19
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.88
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.47
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.72
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.47
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.45
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.14
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.18
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.44
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.5
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.16
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.42
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.25
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.77
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.1
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.21
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.75
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.51
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.12
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.6
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.91
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,transformer,,Temperature,C,19.7
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.1
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.58
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.31
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.33
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.81
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.29
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.22
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.21
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.36
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.6
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.26
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.32
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.58
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.4
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,6.03
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.54
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.38
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.96
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.33
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.64
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.01
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.32
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.64
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.43
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.17
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.57
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.72
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.16
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.57
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.14
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.07
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.27
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.3
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.07
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.27
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.72
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.2
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.88
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.65
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.19
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.88
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.07
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-03-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-03-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-03-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.22
751606,Broomy Hill - Hereford,2023-03-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.01
751606,Broomy Hill - Hereford,2023-03-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.3
751606,Broomy Hill - Hereford,2023-03-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-03-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-03-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-03-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-03-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-03-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-19T01:40:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
751606,Broomy Hill - Hereford,2023-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
751606,Broomy Hill - Hereford,2023-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
751606,Broomy Hill - Hereford,2023-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.23
751606,Broomy Hill - Hereford,2023-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.01
751606,Broomy Hill - Hereford,2023-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.71
751606,Broomy Hill - Hereford,2023-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
